Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,314.0,95.5,1.0,15.2,195.0,295.96,241.03
2018,1,11,15,30,143.0,98.0,1.0,15.2,136.0,188.76,153.2
2018,1,11,15,45,106.0,83.5,0.85,14.55,109.0,152.99,123.5
2018,1,11,16,0,69.0,69.0,0.7,13.9,82.0,118.15,93.81
2018,1,11,16,15,65.5,51.5,0.75,13.5,61.5,95.95,74.3
2018,1,11,16,30,62.0,34.0,0.8,13.1,41.0,72.66,52.51
2018,1,11,16,45,75.0,23.0,0.9,12.75,27.5,68.92,24.13
2018,1,11,17,0,88.0,12.0,1.0,12.4,14.0,45.91,0.0
2018,1,11,17,15,44.0,6.0,1.05,12.25,7.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,1.3,10.45,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.3,10.8,11.0,9.53,0.0
2018,1,12,7,45,265.0,19.5,1.3,11.15,40.0,16.09,0.0
2018,1,12,8,0,427.0,29.0,1.3,11.5,69.0,23.27,13.2
2018,1,12,8,15,514.5,34.5,1.35,11.85,107.5,28.9,19.66
2018,1,12,8,30,602.0,40.0,1.4,12.2,146.0,32.42,23.24
2018,1,12,8,45,412.0,47.0,1.5,12.5,128.0,33.6,24.53
2018,1,12,9,0,222.0,54.0,1.6,12.8,110.0,38.7,29.21
2018,1,12,9,15,111.0,66.0,1.65,13.2,94.0,51.69,40.86
2018,1,12,9,30,0.0,78.0,1.7,13.6,78.0,71.44,55.59
2018,1,12,9,45,8.0,101.0,1.8,14.0,104.0,91.94,72.45
2018,1,12,10,0,16.0,124.0,1.9,14.4,130.0,113.32,89.73
2018,1,12,10,15,60.0,149.5,1.85,14.7,175.0,140.93,110.5
2018,1,12,10,30,104.0,175.0,1.8,15.0,220.0,173.32,135.34
2018,1,12,10,45,200.0,182.0,1.8,15.25,274.0,211.13,163.24
2018,1,12,11,0,296.0,189.0,1.8,15.5,328.0,255.31,197.1
2018,1,12,11,15,294.0,197.0,1.8,15.7,338.5,276.13,215.02
2018,1,12,11,30,292.0,205.0,1.8,15.9,349.0,296.29,232.24
2018,1,12,11,45,367.0,193.5,1.8,16.05,377.5,329.25,258.66
2018,1,12,12,0,442.0,182.0,1.8,16.2,406.0,367.78,289.59
2018,1,12,12,15,570.0,147.5,1.85,16.3,437.0,410.13,323.75
2018,1,12,12,30,698.0,113.0,1.9,16.4,468.0,458.63,362.81
2018,1,12,12,45,773.0,95.5,1.95,16.45,484.0,497.33,394.23
2018,1,12,13,0,848.0,78.0,2.0,16.5,500.0,535.51,425.16
2018,1,12,13,15,790.5,90.0,2.0,16.5,475.0,532.22,423.73
2018,1,12,13,30,733.0,102.0,2.0,16.5,450.0,525.77,419.82
2018,1,12,13,45,651.0,113.0,2.0,16.45,412.0,500.43,401.24
2018,1,12,14,0,569.0,124.0,2.0,16.4,374.0,471.42,379.5
2018,1,12,14,15,532.5,122.0,2.0,16.25,344.0,448.65,362.89
2018,1,12,14,30,496.0,120.0,2.0,16.1,314.0,427.83,347.32
2018,1,12,14,45,593.5,95.0,1.95,15.95,307.5,460.19,373.94
2018,1,12,15,0,691.0,70.0,1.9,15.8,301.0,484.34,393.41
2018,1,12,15,15,640.0,68.0,1.9,15.8,262.5,448.64,364.81
2018,1,12,15,30,589.0,66.0,1.9,15.8,224.0,411.95,334.98
2018,1,12,15,45,507.0,61.5,1.55,14.8,181.5,355.71,288.99
2018,1,12,16,0,425.0,57.0,1.2,13.8,139.0,300.5,242.64
2018,1,12,16,15,385.0,45.5,1.25,13.3,105.5,259.9,207.0
2018,1,12,16,30,345.0,34.0,1.3,12.8,72.0,220.32,168.2
2018,1,12,16,45,260.0,25.0,1.3,12.35,46.5,158.69,73.36
2018,1,12,17,0,175.0,16.0,1.3,11.9,21.0,84.27,0.0
2018,1,12,17,15,87.5,8.0,1.3,11.75,10.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,13,7,15,16.0,4.0,3.15,7.95,4.0,0.0,0.0
2018,1,13,7,30,32.0,8.0,3.3,8.3,8.0,7.63,0.0
2018,1,13,7,45,106.0,21.5,3.4,8.65,30.0,17.09,0.0
2018,1,13,8,0,180.0,35.0,3.5,9.0,52.0,27.42,16.81
2018,1,13,8,15,246.0,46.5,3.6,9.4,83.0,35.77,25.91
2018,1,13,8,30,312.0,58.0,3.7,9.8,114.0,43.87,33.69
2018,1,13,8,45,344.5,70.0,3.75,10.15,146.0,52.04,41.35
2018,1,13,9,0,377.0,82.0,3.8,10.5,178.0,59.97,48.65
2018,1,13,9,15,382.5,95.0,3.8,10.95,205.5,68.35,56.19
2018,1,13,9,30,388.0,108.0,3.8,11.4,233.0,91.38,64.72
2018,1,13,9,45,391.0,120.5,3.75,11.8,258.5,123.38,84.72
2018,1,13,10,0,394.0,133.0,3.7,12.2,284.0,155.44,109.16
2018,1,13,10,15,405.0,141.0,3.65,12.65,306.5,185.2,133.58
2018,1,13,10,30,416.0,149.0,3.6,13.1,329.0,215.42,159.53
2018,1,13,10,45,432.5,154.0,3.55,13.55,349.5,244.88,185.09
2018,1,13,11,0,449.0,159.0,3.5,14.0,370.0,274.92,211.22
2018,1,13,11,15,579.0,135.5,3.45,14.35,417.0,319.8,247.07
2018,1,13,11,30,709.0,112.0,3.4,14.7,464.0,370.18,288.02
2018,1,13,11,45,773.0,97.0,3.3,15.05,486.5,409.81,321.44
2018,1,13,12,0,837.0,82.0,3.2,15.4,509.0,448.91,354.22
2018,1,13,12,15,836.5,82.0,3.15,15.6,509.5,474.01,376.19
2018,1,13,12,30,836.0,82.0,3.1,15.8,510.0,496.69,395.81
2018,1,13,12,45,815.0,85.5,3.05,16.0,498.0,510.0,407.72
2018,1,13,13,0,794.0,89.0,3.0,16.2,486.0,520.02,416.73
2018,1,13,13,15,740.0,97.0,3.0,16.2,459.0,514.02,413.38
2018,1,13,13,30,686.0,105.0,3.0,16.2,432.0,504.27,406.86
2018,1,13,13,45,720.0,93.5,2.95,16.2,423.5,520.14,420.51
2018,1,13,14,0,754.0,82.0,2.9,16.2,415.0,532.53,431.23
2018,1,13,14,15,793.0,72.0,2.85,16.05,402.5,547.89,444.28
2018,1,13,14,30,832.0,62.0,2.8,15.9,390.0,560.21,454.76
2018,1,13,14,45,768.5,66.0,2.75,15.8,349.0,526.99,429.1
2018,1,13,15,0,705.0,70.0,2.7,15.7,308.0,494.05,403.28
2018,1,13,15,15,653.0,66.5,2.7,15.7,267.0,455.77,372.84
2018,1,13,15,30,601.0,63.0,2.7,15.7,226.0,416.55,340.79
2018,1,13,15,45,550.5,56.5,2.4,14.7,187.0,374.12,305.89
2018,1,13,16,0,500.0,50.0,2.1,13.7,148.0,331.75,269.72
2018,1,13,16,15,434.0,42.5,2.15,13.15,112.5,281.34,225.67
2018,1,13,16,30,368.0,35.0,2.2,12.6,77.0,232.89,179.77
2018,1,13,16,45,269.5,26.0,2.3,12.05,49.5,165.62,86.88
2018,1,13,17,0,171.0,17.0,2.4,11.5,22.0,84.13,0.0
2018,1,13,17,15,85.5,8.5,2.45,11.35,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,1,14,7,15,0.0,1.0,3.45,9.0,1.0,0.0,0.0
2018,1,14,7,30,0.0,2.0,3.4,9.1,2.0,1.91,0.0
2018,1,14,7,45,0.0,8.5,3.4,9.25,8.5,7.87,0.0
2018,1,14,8,0,0.0,15.0,3.4,9.4,15.0,13.9,5.79
2018,1,14,8,15,0.0,23.5,3.3,9.6,23.5,21.8,13.61
2018,1,14,8,30,0.0,32.0,3.2,9.8,32.0,29.7,21.04
2018,1,14,8,45,0.0,41.5,3.15,10.0,41.5,38.55,29.25
2018,1,14,9,0,0.0,51.0,3.1,10.2,51.0,47.4,37.39
2018,1,14,9,15,76.5,78.5,3.05,10.55,103.5,65.42,53.66
2018,1,14,9,30,153.0,106.0,3.0,10.9,156.0,91.99,70.4
2018,1,14,9,45,285.5,115.5,2.9,11.25,221.0,115.56,82.32
2018,1,14,10,0,418.0,125.0,2.8,11.6,286.0,152.43,105.69
2018,1,14,10,15,315.0,154.5,2.7,11.95,281.0,183.55,136.26
2018,1,14,10,30,212.0,184.0,2.6,12.3,276.0,204.21,158.25
2018,1,14,10,45,181.0,193.5,2.5,12.7,275.0,215.97,169.64
2018,1,14,11,0,150.0,203.0,2.4,13.1,274.0,224.91,178.36
2018,1,14,11,15,174.5,205.0,2.3,13.4,290.0,243.65,193.58
2018,1,14,11,30,199.0,207.0,2.2,13.7,306.0,263.65,209.9
2018,1,14,11,45,129.5,205.5,2.1,14.0,270.5,243.35,194.68
2018,1,14,12,0,60.0,204.0,2.0,14.3,235.0,216.27,173.37
2018,1,14,12,15,73.0,214.0,1.95,14.5,251.5,235.12,188.7
2018,1,14,12,30,86.0,224.0,1.9,14.7,268.0,254.82,204.55
2018,1,14,12,45,110.0,224.5,1.8,14.9,280.0,271.69,218.16
2018,1,14,13,0,134.0,225.0,1.7,15.1,292.0,293.99,236.08
2018,1,14,13,15,201.0,209.0,1.65,15.15,307.0,319.62,257.31
2018,1,14,13,30,268.0,193.0,1.6,15.2,322.0,352.15,283.92
2018,1,14,13,45,202.0,174.5,1.6,15.3,269.0,294.1,237.98
2018,1,14,14,0,136.0,156.0,1.6,15.4,216.0,239.98,194.61
2018,1,14,14,15,76.0,138.5,1.65,15.25,171.5,182.0,147.42
2018,1,14,14,30,16.0,121.0,1.7,15.1,127.0,125.11,100.02
2018,1,14,14,45,51.5,126.0,1.75,15.0,144.0,157.63,127.89
2018,1,14,15,0,87.0,131.0,1.8,14.9,161.0,185.88,151.81
2018,1,14,15,15,126.0,119.5,1.8,14.9,157.0,204.35,167.4
2018,1,14,15,30,165.0,108.0,1.8,14.9,153.0,213.78,175.22
2018,1,14,15,45,133.5,91.5,1.9,14.15,124.0,177.97,145.26
2018,1,14,16,0,102.0,75.0,2.0,13.4,95.0,142.63,115.15
2018,1,14,16,15,73.5,58.0,1.95,13.0,70.5,108.7,85.55
2018,1,14,16,30,45.0,41.0,1.9,12.6,46.0,75.24,55.73
2018,1,14,16,45,41.0,27.0,1.85,12.25,30.0,55.6,28.65
2018,1,14,17,0,37.0,13.0,1.8,11.9,14.0,27.2,0.0
2018,1,14,17,15,18.5,6.5,1.65,11.75,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.15,9.7,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.1,10.0,5.0,4.77,0.0
2018,1,15,7,45,0.0,17.0,2.1,10.25,17.0,15.7,0.0
2018,1,15,8,0,0.0,29.0,2.1,10.5,29.0,26.48,16.16
2018,1,15,8,15,1.5,44.0,2.05,10.8,44.5,39.61,29.19
2018,1,15,8,30,3.0,59.0,2.0,11.1,60.0,52.61,41.32
2018,1,15,8,45,64.5,76.5,1.95,11.4,93.0,62.77,50.75
2018,1,15,9,0,126.0,94.0,1.9,11.7,126.0,75.91,62.66
2018,1,15,9,15,259.0,101.5,1.8,12.05,181.5,77.52,64.11
2018,1,15,9,30,392.0,109.0,1.7,12.4,237.0,92.84,65.24
2018,1,15,9,45,339.5,118.0,1.6,12.8,237.5,117.78,81.39
2018,1,15,10,0,287.0,127.0,1.5,13.2,238.0,141.23,101.28
2018,1,15,10,15,318.5,135.5,1.45,13.55,267.5,169.43,123.31
2018,1,15,10,30,350.0,144.0,1.4,13.9,297.0,197.62,146.24
2018,1,15,10,45,431.5,148.5,1.35,14.2,346.5,240.9,180.32
2018,1,15,11,0,513.0,153.0,1.3,14.5,396.0,290.11,219.62
2018,1,15,11,15,462.5,169.0,1.3,14.65,393.5,310.0,238.78
2018,1,15,11,30,412.0,185.0,1.3,14.8,391.0,325.48,253.73
2018,1,15,11,45,308.0,207.0,1.25,14.9,362.5,318.95,251.07
2018,1,15,12,0,204.0,229.0,1.2,15.0,334.0,304.35,241.07
2018,1,15,12,15,195.5,230.0,1.2,15.0,331.0,310.01,246.35
2018,1,15,12,30,187.0,231.0,1.2,15.0,328.0,314.67,250.59
2018,1,15,12,45,167.5,226.5,1.15,15.05,312.5,307.4,245.24
2018,1,15,13,0,148.0,222.0,1.1,15.1,297.0,298.69,238.68
2018,1,15,13,15,108.5,214.0,1.1,15.1,268.0,268.86,215.34
2018,1,15,13,30,69.0,206.0,1.1,15.1,239.0,242.1,194.13
2018,1,15,13,45,49.0,189.5,1.05,15.1,212.5,216.33,173.65
2018,1,15,14,0,29.0,173.0,1.0,15.1,186.0,189.72,152.25
2018,1,15,14,15,77.0,162.5,1.0,15.1,194.0,208.59,168.7
2018,1,15,14,30,125.0,152.0,1.0,15.1,202.0,234.74,190.74
2018,1,15,14,45,202.0,140.0,0.95,15.1,213.0,276.2,225.06
2018,1,15,15,0,279.0,128.0,0.9,15.1,224.0,307.98,251.05
2018,1,15,15,15,318.0,110.5,0.9,15.1,208.0,309.4,252.36
2018,1,15,15,30,357.0,93.0,0.9,15.1,192.0,318.11,259.01
2018,1,15,15,45,294.5,81.0,0.85,14.65,154.0,267.59,217.53
2018,1,15,16,0,232.0,69.0,0.8,14.2,116.0,208.71,168.76
2018,1,15,16,15,202.0,55.0,0.75,14.05,89.0,174.62,139.0
2018,1,15,16,30,172.0,41.0,0.7,13.9,62.0,151.0,115.94
2018,1,15,16,45,125.0,28.0,0.7,13.7,40.0,109.65,65.19
2018,1,15,17,0,78.0,15.0,0.7,13.5,18.0,45.74,0.0
2018,1,15,17,15,39.0,7.5,0.7,13.4,9.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.65,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,12.8,2.0,1.91,0.0
2018,1,16,7,45,0.0,5.0,0.65,12.95,5.0,4.62,0.0
2018,1,16,8,0,0.0,8.0,0.6,13.1,8.0,7.4,0.44
2018,1,16,8,15,0.0,10.0,0.7,13.3,10.0,9.26,2.47
2018,1,16,8,30,0.0,12.0,0.8,13.5,12.0,11.11,4.26
2018,1,16,8,45,0.0,20.5,0.9,13.75,20.5,19.0,11.41
2018,1,16,9,0,0.0,29.0,1.0,14.0,29.0,26.9,18.55
2018,1,16,9,15,0.0,44.0,0.85,14.35,44.0,40.87,31.06
2018,1,16,9,30,0.0,59.0,0.7,14.7,59.0,54.86,41.32
2018,1,16,9,45,7.5,89.0,0.55,15.05,92.0,82.08,63.84
2018,1,16,10,0,15.0,119.0,0.4,15.4,125.0,109.31,85.82
2018,1,16,10,15,13.0,130.0,0.45,15.6,135.5,119.85,94.32
2018,1,16,10,30,11.0,141.0,0.5,15.8,146.0,130.25,102.74
2018,1,16,10,45,27.0,155.0,0.55,16.0,168.0,146.05,114.92
2018,1,16,11,0,43.0,169.0,0.6,16.2,190.0,165.42,130.1
2018,1,16,11,15,40.5,174.5,0.6,16.35,194.5,172.53,135.83
2018,1,16,11,30,38.0,180.0,0.6,16.5,199.0,179.4,141.37
2018,1,16,11,45,21.0,171.0,0.6,16.6,181.5,166.59,131.26
2018,1,16,12,0,4.0,162.0,0.6,16.7,164.0,152.08,119.69
2018,1,16,12,15,11.0,152.5,0.65,16.75,158.0,147.15,115.82
2018,1,16,12,30,18.0,143.0,0.7,16.8,152.0,142.38,112.1
2018,1,16,12,45,13.0,126.5,0.7,16.85,133.0,124.94,98.0
2018,1,16,13,0,8.0,110.0,0.7,16.9,114.0,107.06,83.49
2018,1,16,13,15,8.0,103.5,0.75,16.8,107.5,101.13,78.81
2018,1,16,13,30,8.0,97.0,0.8,16.7,101.0,95.13,74.02
2018,1,16,13,45,18.5,98.5,0.8,16.65,107.0,105.58,82.96
2018,1,16,14,0,29.0,100.0,0.8,16.6,113.0,113.79,90.03
2018,1,16,14,15,45.5,121.5,0.85,16.5,140.5,146.42,117.23
2018,1,16,14,30,62.0,143.0,0.9,16.4,168.0,180.68,145.49
2018,1,16,14,45,61.0,138.5,0.9,16.25,161.5,177.19,142.78
2018,1,16,15,0,60.0,134.0,0.9,16.1,155.0,173.94,140.36
2018,1,16,15,15,31.5,106.5,0.9,16.1,117.5,127.93,102.28
2018,1,16,15,30,3.0,79.0,0.9,16.1,80.0,77.71,60.16
2018,1,16,15,45,9.0,62.0,0.85,15.45,64.0,63.77,48.62
2018,1,16,16,0,15.0,45.0,0.8,14.8,48.0,52.18,38.77
2018,1,16,16,15,12.5,35.0,0.8,14.45,37.0,40.44,28.46
2018,1,16,16,30,10.0,25.0,0.8,14.1,26.0,28.59,17.9
2018,1,16,16,45,5.0,16.0,0.85,13.7,16.5,17.22,6.22
2018,1,16,17,0,0.0,7.0,0.9,13.3,7.0,6.67,0.0
2018,1,16,17,15,0.0,3.5,0.9,13.15,3.5,3.34,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.5,1.35,10.5,2.5,0.0,0.0
2018,1,17,7,30,0.0,5.0,1.3,10.9,5.0,4.77,0.0
2018,1,17,7,45,2.5,17.5,1.3,11.25,18.0,16.16,0.0
2018,1,17,8,0,5.0,30.0,1.3,11.6,31.0,27.36,17.03
2018,1,17,8,15,6.0,46.5,1.2,11.95,47.5,41.66,30.92
2018,1,17,8,30,7.0,63.0,1.1,12.3,64.0,55.78,43.98
2018,1,17,8,45,11.5,78.5,1.05,12.6,81.0,69.01,56.07
2018,1,17,9,0,16.0,94.0,1.0,12.9,98.0,82.09,67.83
2018,1,17,9,15,35.0,107.5,1.0,13.4,118.5,89.89,74.66
2018,1,17,9,30,54.0,121.0,1.0,13.9,139.0,103.72,81.36
2018,1,17,9,45,63.0,138.5,1.0,14.35,161.5,122.68,95.66
2018,1,17,10,0,72.0,156.0,1.0,14.8,184.0,142.72,111.17
2018,1,17,10,15,104.0,170.0,1.1,15.05,214.0,162.36,125.72
2018,1,17,10,30,136.0,184.0,1.2,15.3,244.0,188.29,145.8
2018,1,17,10,45,112.0,189.5,1.3,15.6,240.5,195.34,152.68
2018,1,17,11,0,88.0,195.0,1.4,15.9,237.0,201.17,158.37
2018,1,17,11,15,88.0,201.0,1.45,16.1,244.5,211.8,167.18
2018,1,17,11,30,88.0,207.0,1.5,16.3,252.0,222.24,175.78
2018,1,17,11,45,99.0,219.0,1.55,16.55,270.0,242.45,191.95
2018,1,17,12,0,110.0,231.0,1.6,16.8,288.0,263.45,208.67
2018,1,17,12,15,163.0,227.5,1.55,16.9,312.5,293.06,232.2
2018,1,17,12,30,216.0,224.0,1.5,17.0,337.0,323.11,256.12
2018,1,17,12,45,242.5,220.5,1.45,17.1,346.0,345.31,273.81
2018,1,17,13,0,269.0,217.0,1.4,17.2,355.0,364.33,289.04
2018,1,17,13,15,266.5,212.5,1.4,17.2,346.0,366.25,291.12
2018,1,17,13,30,264.0,208.0,1.4,17.2,337.0,367.14,292.45
2018,1,17,13,45,202.0,202.5,1.35,17.2,299.0,324.88,259.56
2018,1,17,14,0,140.0,197.0,1.3,17.2,261.0,287.18,229.86
2018,1,17,14,15,178.0,179.5,1.3,17.05,255.5,293.93,236.58
2018,1,17,14,30,216.0,162.0,1.3,16.9,250.0,307.76,248.57
2018,1,17,14,45,246.0,148.0,1.25,16.7,240.5,311.92,252.67
2018,1,17,15,0,276.0,134.0,1.2,16.5,231.0,314.64,255.51
2018,1,17,15,15,238.5,121.5,1.2,16.5,198.5,279.3,227.08
2018,1,17,15,30,201.0,109.0,1.2,16.5,166.0,243.98,198.3
2018,1,17,15,45,184.5,93.0,1.05,15.7,139.0,215.84,175.31
2018,1,17,16,0,168.0,77.0,0.9,14.9,112.0,187.43,151.38
2018,1,17,16,15,139.0,61.5,0.9,14.55,86.0,153.48,122.06
2018,1,17,16,30,110.0,46.0,0.9,14.2,60.0,120.33,92.45
2018,1,17,16,45,71.5,31.0,0.9,13.9,38.5,84.01,53.8
2018,1,17,17,0,33.0,16.0,0.9,13.6,17.0,28.75,0.0
2018,1,17,17,15,16.5,8.0,0.9,13.5,8.5,13.9,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.65,12.05,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.7,12.3,2.0,1.91,0.0
2018,1,18,7,45,0.0,4.0,1.8,12.55,4.0,3.7,0.0
2018,1,18,8,0,0.0,6.0,1.9,12.8,6.0,5.55,0.0
2018,1,18,8,15,0.0,8.0,1.9,12.95,8.0,7.4,0.84
2018,1,18,8,30,0.0,10.0,1.9,13.1,10.0,9.26,2.6
2018,1,18,8,45,0.0,11.0,1.95,13.3,11.0,10.18,3.5
2018,1,18,9,0,0.0,12.0,2.0,13.5,12.0,11.11,4.37
2018,1,18,9,15,0.0,24.0,2.05,13.6,24.0,22.26,14.42
2018,1,18,9,30,0.0,36.0,2.1,13.7,36.0,33.42,23.13
2018,1,18,9,45,0.0,72.0,2.15,13.85,72.0,66.91,51.65
2018,1,18,10,0,0.0,108.0,2.2,14.0,108.0,98.25,77.95
2018,1,18,10,15,0.0,108.0,2.25,14.1,108.0,98.9,78.3
2018,1,18,10,30,0.0,108.0,2.3,14.2,108.0,99.36,78.53
2018,1,18,10,45,0.0,113.0,2.4,14.3,113.0,104.14,82.38
2018,1,18,11,0,0.0,118.0,2.5,14.4,118.0,108.91,86.21
2018,1,18,11,15,0.0,111.5,2.55,14.5,111.5,103.3,81.41
2018,1,18,11,30,0.0,105.0,2.6,14.6,105.0,97.54,76.52
2018,1,18,11,45,0.0,111.0,2.6,14.65,111.0,103.16,81.13
2018,1,18,12,0,0.0,117.0,2.6,14.7,117.0,108.82,85.77
2018,1,18,12,15,9.5,142.0,2.7,14.75,147.0,136.72,108.83
2018,1,18,12,30,19.0,167.0,2.8,14.8,177.0,165.47,132.49
2018,1,18,12,45,15.0,171.5,2.85,14.85,179.5,168.63,135.05
2018,1,18,13,0,11.0,176.0,2.9,14.9,182.0,171.71,137.6
2018,1,18,13,15,11.5,168.0,2.95,14.85,174.0,165.12,132.38
2018,1,18,13,30,12.0,160.0,3.0,14.8,166.0,158.44,127.1
2018,1,18,13,45,11.0,145.5,3.05,14.7,151.0,144.36,115.71
2018,1,18,14,0,10.0,131.0,3.1,14.6,136.0,130.09,104.11
2018,1,18,14,15,7.5,123.5,3.05,14.45,127.0,121.77,97.37
2018,1,18,14,30,5.0,116.0,3.0,14.3,118.0,113.41,90.56
2018,1,18,14,45,77.0,114.0,2.95,14.1,141.5,166.58,136.55
2018,1,18,15,0,149.0,112.0,2.9,13.9,165.0,207.63,171.9
2018,1,18,15,15,196.5,110.5,2.9,13.9,172.0,242.67,201.26
2018,1,18,15,30,244.0,109.0,2.9,13.9,179.0,268.25,222.31
2018,1,18,15,45,202.5,95.0,2.7,13.45,147.0,228.44,188.61
2018,1,18,16,0,161.0,81.0,2.5,13.0,115.0,189.44,155.13
2018,1,18,16,15,107.5,59.5,2.55,12.8,80.0,126.69,101.37
2018,1,18,16,30,54.0,38.0,2.6,12.6,45.0,73.12,55.0
2018,1,18,16,45,28.0,23.5,2.6,12.45,27.0,43.53,26.47
2018,1,18,17,0,2.0,9.0,2.6,12.3,9.0,9.16,0.0
2018,1,18,17,15,1.0,4.5,2.7,12.15,4.5,4.67,0.0
2018,1,18,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,19,7,15,37.0,6.0,1.9,8.85,6.5,0.0,0.0
2018,1,19,7,30,74.0,12.0,1.9,9.4,13.0,11.44,0.0
2018,1,19,7,45,203.0,25.0,1.9,9.9,42.5,19.92,0.0
2018,1,19,8,0,332.0,38.0,1.9,10.4,72.0,31.55,20.84
2018,1,19,8,15,427.0,45.0,2.0,10.7,111.0,35.55,25.75
2018,1,19,8,30,522.0,52.0,2.1,11.0,150.0,39.61,29.85
2018,1,19,8,45,581.5,57.5,2.15,11.3,191.5,42.29,32.51
2018,1,19,9,0,641.0,63.0,2.2,11.6,233.0,45.01,35.06
2018,1,19,9,15,680.0,66.5,2.2,11.75,272.0,46.06,36.04
2018,1,19,9,30,719.0,70.0,2.2,11.9,311.0,80.44,45.95
2018,1,19,9,45,745.5,73.0,2.2,12.1,346.0,122.17,68.64
2018,1,19,10,0,772.0,76.0,2.2,12.3,381.0,165.65,100.49
2018,1,19,10,15,764.5,83.0,2.2,12.45,404.0,208.03,137.14
2018,1,19,10,30,757.0,90.0,2.2,12.6,427.0,245.33,171.44
2018,1,19,10,45,674.5,113.5,2.2,12.75,425.5,278.89,205.47
2018,1,19,11,0,592.0,137.0,2.2,12.9,424.0,304.99,232.32
2018,1,19,11,15,441.5,149.5,2.25,12.95,367.5,288.53,225.25
2018,1,19,11,30,291.0,162.0,2.3,13.0,311.0,260.78,207.21
2018,1,19,11,45,154.5,121.5,2.35,13.1,200.5,178.95,143.17
2018,1,19,12,0,18.0,81.0,2.4,13.2,90.0,84.15,65.53
2018,1,19,12,15,38.0,99.5,2.45,13.2,119.5,111.78,88.89
2018,1,19,12,30,58.0,118.0,2.5,13.2,149.0,143.29,115.31
2018,1,19,12,45,59.5,147.0,2.6,13.2,178.5,171.11,138.41
2018,1,19,13,0,61.0,176.0,2.7,13.2,208.0,202.33,164.17
2018,1,19,13,15,120.5,174.0,2.8,13.15,234.5,241.2,196.96
2018,1,19,13,30,180.0,172.0,2.9,13.1,261.0,276.9,227.15
2018,1,19,13,45,395.0,148.5,3.0,13.0,333.5,395.84,326.0
2018,1,19,14,0,610.0,125.0,3.1,12.9,406.0,507.15,416.57
2018,1,19,14,15,557.5,105.0,3.15,12.8,350.0,459.31,379.41
2018,1,19,14,30,505.0,85.0,3.2,12.7,294.0,408.22,339.71
2018,1,19,14,45,422.0,70.0,3.25,12.55,235.0,342.23,286.72
2018,1,19,15,0,339.0,55.0,3.3,12.4,176.0,274.64,231.19
2018,1,19,15,15,382.5,73.0,3.3,12.4,195.5,314.7,264.4
2018,1,19,15,30,426.0,91.0,3.3,12.4,215.0,358.4,299.36
2018,1,19,15,45,397.0,79.0,3.1,11.75,180.5,323.96,270.29
2018,1,19,16,0,368.0,67.0,2.9,11.1,146.0,289.15,240.22
2018,1,19,16,15,402.0,54.5,2.85,10.7,123.0,286.89,235.63
2018,1,19,16,30,436.0,42.0,2.8,10.3,100.0,279.84,224.3
2018,1,19,16,45,307.0,32.0,2.75,9.9,65.0,199.75,143.75
2018,1,19,17,0,178.0,22.0,2.7,9.5,30.0,114.67,0.0
2018,1,19,17,15,89.0,11.0,2.7,9.4,15.0,44.85,0.0
2018,1,19,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,1,20,7,15,78.0,7.5,2.65,6.25,9.0,0.0,0.0
2018,1,20,7,30,156.0,15.0,2.7,6.9,18.0,14.3,0.0
2018,1,20,7,45,297.0,23.5,2.75,7.6,48.0,19.6,0.83
2018,1,20,8,0,438.0,32.0,2.8,8.3,78.0,25.58,16.09
2018,1,20,8,15,526.0,38.0,2.8,8.75,119.0,29.1,20.26
2018,1,20,8,30,614.0,44.0,2.8,9.2,160.0,35.68,26.55
2018,1,20,8,45,669.0,47.5,2.85,9.7,202.0,37.17,28.1
2018,1,20,9,0,724.0,51.0,2.9,10.2,244.0,38.79,29.63
2018,1,20,9,15,759.0,53.5,3.0,10.65,284.0,39.58,30.33
2018,1,20,9,30,794.0,56.0,3.1,11.1,324.0,72.38,36.81
2018,1,20,9,45,818.5,58.0,3.15,11.55,359.5,116.79,61.08
2018,1,20,10,0,843.0,60.0,3.2,12.0,395.0,167.01,98.73
2018,1,20,10,15,858.5,61.5,3.2,12.2,425.0,211.55,136.61
2018,1,20,10,30,874.0,63.0,3.2,12.4,455.0,256.05,176.67
2018,1,20,10,45,884.0,64.5,3.2,12.65,478.5,298.82,216.21
2018,1,20,11,0,894.0,66.0,3.2,12.9,502.0,340.67,254.88
2018,1,20,11,15,900.0,67.0,3.2,13.05,518.5,379.54,290.8
2018,1,20,11,30,906.0,68.0,3.2,13.2,535.0,416.79,324.72
2018,1,20,11,45,908.0,69.5,3.25,13.35,544.0,451.04,355.64
2018,1,20,12,0,910.0,71.0,3.3,13.5,553.0,483.1,384.12
2018,1,20,12,15,908.0,72.0,3.3,13.6,554.0,510.41,408.27
2018,1,20,12,30,906.0,73.0,3.3,13.7,555.0,535.06,429.8
2018,1,20,12,45,898.5,74.5,3.25,13.8,548.0,554.57,446.77
2018,1,20,13,0,891.0,76.0,3.2,13.9,541.0,571.08,461.04
2018,1,20,13,15,885.0,75.0,3.2,13.85,527.0,582.77,471.78
2018,1,20,13,30,879.0,74.0,3.2,13.8,513.0,591.42,479.98
2018,1,20,13,45,869.5,73.0,3.15,13.8,492.0,595.0,483.85
2018,1,20,14,0,860.0,72.0,3.1,13.8,471.0,598.46,487.4
2018,1,20,14,15,846.5,70.0,3.05,13.7,443.5,592.82,484.04
2018,1,20,14,30,833.0,68.0,3.0,13.6,416.0,584.24,478.24
2018,1,20,14,45,814.5,65.5,2.95,13.5,383.0,569.29,467.25
2018,1,20,15,0,796.0,63.0,2.9,13.4,350.0,551.73,453.89
2018,1,20,15,15,765.0,60.0,2.9,13.4,311.5,523.98,431.99
2018,1,20,15,30,734.0,57.0,2.9,13.4,273.0,494.34,407.89
2018,1,20,15,45,522.0,66.0,2.7,12.45,208.0,381.77,316.49
2018,1,20,16,0,310.0,75.0,2.5,11.5,143.0,269.82,223.34
2018,1,20,16,15,320.0,57.0,2.45,10.95,113.5,248.41,203.96
2018,1,20,16,30,330.0,39.0,2.4,10.4,84.0,227.69,182.92
2018,1,20,16,45,278.0,30.5,2.4,9.85,58.5,186.71,136.99
2018,1,20,17,0,226.0,22.0,2.4,9.3,33.0,134.23,0.0
2018,1,20,17,15,113.0,11.0,2.4,9.15,16.5,54.45,0.0
2018,1,20,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,21,7,15,61.5,8.0,0.9,8.65,9.0,0.0,0.0
2018,1,21,7,30,123.0,16.0,0.9,8.8,18.0,15.25,0.0
2018,1,21,7,45,250.0,26.0,0.85,9.0,47.0,22.05,2.98
2018,1,21,8,0,377.0,36.0,0.8,9.2,76.0,29.32,19.34
2018,1,21,8,15,319.0,49.0,0.85,9.45,94.0,37.55,27.77
2018,1,21,8,30,261.0,62.0,0.9,9.7,112.0,46.52,36.29
2018,1,21,8,45,243.5,82.0,0.95,9.95,137.5,63.95,52.22
2018,1,21,9,0,226.0,102.0,1.0,10.2,163.0,77.89,64.84
2018,1,21,9,15,251.0,114.0,1.1,10.5,191.5,86.04,72.1
2018,1,21,9,30,276.0,126.0,1.2,10.8,220.0,108.2,80.26
2018,1,21,9,45,239.0,145.5,1.3,11.1,233.0,136.34,101.06
2018,1,21,10,0,202.0,165.0,1.4,11.4,246.0,164.69,125.14
2018,1,21,10,15,191.5,178.5,1.5,11.6,260.0,185.89,143.23
2018,1,21,10,30,181.0,192.0,1.6,11.8,274.0,206.0,160.79
2018,1,21,10,45,145.0,204.5,1.7,12.05,272.0,217.38,171.94
2018,1,21,11,0,109.0,217.0,1.8,12.3,270.0,226.87,181.11
2018,1,21,11,15,113.0,224.5,1.9,12.45,281.5,240.93,192.86
2018,1,21,11,30,117.0,232.0,2.0,12.6,293.0,256.31,205.64
2018,1,21,11,45,105.0,233.5,2.05,12.7,289.0,258.79,208.1
2018,1,21,12,0,93.0,235.0,2.1,12.8,285.0,260.34,209.71
2018,1,21,12,15,104.5,236.5,2.1,12.9,292.5,272.19,219.51
2018,1,21,12,30,116.0,238.0,2.1,13.0,300.0,287.66,232.19
2018,1,21,12,45,149.5,236.5,2.15,13.05,315.5,309.65,250.36
2018,1,21,13,0,183.0,235.0,2.2,13.1,331.0,332.58,269.34
2018,1,21,13,15,229.5,224.0,2.2,13.15,341.5,353.92,287.24
2018,1,21,13,30,276.0,213.0,2.2,13.2,352.0,381.85,310.34
2018,1,21,13,45,218.0,206.5,2.2,13.2,313.5,340.34,277.38
2018,1,21,14,0,160.0,200.0,2.2,13.2,275.0,303.38,247.77
2018,1,21,14,15,90.0,169.5,2.15,13.15,211.0,224.4,183.48
2018,1,21,14,30,20.0,139.0,2.1,13.1,147.0,145.76,117.94
2018,1,21,14,45,29.0,133.0,2.0,13.05,144.0,152.01,123.7
2018,1,21,15,0,38.0,127.0,1.9,13.0,141.0,152.65,124.57
2018,1,21,15,15,49.5,122.0,1.9,13.0,138.0,156.01,127.66
2018,1,21,15,30,61.0,117.0,1.9,13.0,135.0,159.67,130.84
2018,1,21,15,45,43.5,98.5,1.7,12.45,110.5,130.23,105.9
2018,1,21,16,0,26.0,80.0,1.5,11.9,86.0,100.88,80.74
2018,1,21,16,15,17.0,63.5,1.6,11.65,67.0,78.79,61.44
2018,1,21,16,30,8.0,47.0,1.7,11.4,48.0,52.23,38.18
2018,1,21,16,45,4.0,31.5,1.75,11.2,32.0,34.28,21.28
2018,1,21,17,0,0.0,16.0,1.8,11.0,16.0,14.86,0.0
2018,1,21,17,15,0.0,8.0,1.9,10.95,8.0,7.63,0.0
2018,1,21,17,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
