Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,30,594.0,143.0,6.0,12.8,444.0,576.49,479.9
2018,2,11,14,45,697.0,112.5,6.0,12.8,443.0,614.23,512.32
2018,2,11,15,0,800.0,82.0,6.0,12.8,442.0,644.01,538.5
2018,2,11,15,15,774.0,79.5,6.0,12.8,402.0,617.91,518.14
2018,2,11,15,30,748.0,77.0,6.0,12.8,362.0,589.6,495.76
2018,2,11,15,45,717.0,72.0,5.9,12.45,319.0,556.66,469.43
2018,2,11,16,0,686.0,67.0,5.8,12.1,276.0,519.5,438.87
2018,2,11,16,15,638.0,61.5,5.7,11.8,231.0,470.75,397.5
2018,2,11,16,30,590.0,56.0,5.6,11.5,186.0,422.23,354.77
2018,2,11,16,45,512.0,48.5,5.45,11.2,141.5,356.01,295.61
2018,2,11,17,0,434.0,41.0,5.3,10.9,97.0,292.7,236.39
2018,2,11,17,15,297.0,30.5,5.25,10.75,61.5,200.92,136.69
2018,2,11,17,30,160.0,20.0,5.2,10.6,26.0,88.32,0.0
2018,2,11,17,45,80.0,10.0,5.15,10.45,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.05,10.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,2.75,7.25,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,2.7,7.5,7.0,0.0,0.0
2018,2,12,7,15,238.5,18.5,2.75,8.1,33.0,17.63,0.0
2018,2,12,7,30,396.0,28.0,2.8,8.7,59.0,23.14,10.82
2018,2,12,7,45,506.0,33.0,2.9,9.25,101.5,27.93,18.79
2018,2,12,8,0,616.0,38.0,3.0,9.8,144.0,30.78,21.94
2018,2,12,8,15,677.0,42.5,3.1,10.25,191.5,33.2,24.38
2018,2,12,8,30,738.0,47.0,3.2,10.7,239.0,35.65,26.71
2018,2,12,8,45,777.0,50.0,3.25,11.15,285.5,36.8,27.75
2018,2,12,9,0,816.0,53.0,3.3,11.6,332.0,43.6,33.81
2018,2,12,9,15,840.0,56.0,3.25,11.9,375.0,83.88,42.86
2018,2,12,9,30,864.0,59.0,3.2,12.2,418.0,133.71,71.9
2018,2,12,9,45,878.0,63.0,3.15,12.5,456.0,184.41,111.14
2018,2,12,10,0,892.0,67.0,3.1,12.8,494.0,235.46,155.24
2018,2,12,10,15,905.5,68.5,3.05,13.05,526.5,284.39,199.55
2018,2,12,10,30,919.0,70.0,3.0,13.3,559.0,333.1,244.07
2018,2,12,10,45,927.5,70.5,2.95,13.55,584.0,378.78,285.86
2018,2,12,11,0,936.0,71.0,2.9,13.8,609.0,423.31,325.88
2018,2,12,11,15,940.5,72.0,2.9,14.0,626.5,465.28,363.09
2018,2,12,11,30,945.0,73.0,2.9,14.2,644.0,505.4,397.89
2018,2,12,11,45,947.5,74.0,2.85,14.35,654.5,542.51,429.41
2018,2,12,12,0,950.0,75.0,2.8,14.5,665.0,577.3,458.34
2018,2,12,12,15,950.0,75.0,2.75,14.6,667.0,607.23,483.0
2018,2,12,12,30,950.0,75.0,2.7,14.7,669.0,634.38,505.04
2018,2,12,12,45,946.0,76.0,2.65,14.8,663.0,657.24,523.39
2018,2,12,13,0,942.0,77.0,2.6,14.9,657.0,676.99,539.1
2018,2,12,13,15,937.5,76.0,2.6,14.9,643.0,691.14,550.94
2018,2,12,13,30,933.0,75.0,2.6,14.9,629.0,702.02,560.25
2018,2,12,13,45,925.5,74.5,2.55,14.9,608.0,708.16,565.58
2018,2,12,14,0,918.0,74.0,2.5,14.9,587.0,710.99,568.12
2018,2,12,14,15,907.0,72.5,2.55,14.85,558.5,707.07,566.48
2018,2,12,14,30,896.0,71.0,2.6,14.8,530.0,699.93,562.6
2018,2,12,14,45,880.0,69.5,2.6,14.75,495.0,686.29,553.68
2018,2,12,15,0,864.0,68.0,2.6,14.7,460.0,669.78,542.62
2018,2,12,15,15,841.0,65.5,2.6,14.7,419.5,649.39,528.16
2018,2,12,15,30,818.0,63.0,2.6,14.7,379.0,622.06,507.85
2018,2,12,15,45,786.5,60.5,2.4,14.25,335.0,587.21,481.11
2018,2,12,16,0,755.0,58.0,2.2,13.8,291.0,550.8,452.33
2018,2,12,16,15,707.0,53.5,2.2,13.1,244.0,501.0,412.99
2018,2,12,16,30,659.0,49.0,2.2,12.4,197.0,451.14,371.74
2018,2,12,16,45,580.0,43.5,2.15,11.7,151.0,383.73,314.11
2018,2,12,17,0,501.0,38.0,2.1,11.0,105.0,325.34,260.58
2018,2,12,17,15,356.5,29.0,2.2,10.75,67.0,230.97,162.13
2018,2,12,17,30,212.0,20.0,2.3,10.5,29.0,111.6,0.0
2018,2,12,17,45,106.0,10.0,2.4,10.25,14.5,9.53,0.0
2018,2,12,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,13,6,45,38.0,4.5,2.75,6.3,4.0,0.0,0.0
2018,2,13,7,0,76.0,9.0,2.7,6.6,8.0,0.0,0.0
2018,2,13,7,15,225.5,19.5,2.8,7.15,34.5,18.59,0.0
2018,2,13,7,30,375.0,30.0,2.9,7.7,61.0,24.91,13.04
2018,2,13,7,45,482.5,37.5,2.95,8.25,104.5,29.5,20.34
2018,2,13,8,0,590.0,45.0,3.0,8.8,148.0,34.09,25.04
2018,2,13,8,15,652.5,49.5,3.0,9.4,195.5,39.39,30.09
2018,2,13,8,30,715.0,54.0,3.0,10.0,243.0,41.54,32.14
2018,2,13,8,45,754.5,57.5,3.0,10.6,289.5,42.82,33.27
2018,2,13,9,0,794.0,61.0,3.0,11.2,336.0,44.17,34.38
2018,2,13,9,15,823.0,64.0,2.9,11.75,380.0,86.77,44.56
2018,2,13,9,30,852.0,67.0,2.8,12.3,424.0,136.65,74.38
2018,2,13,9,45,873.5,68.0,2.65,12.85,463.0,191.06,116.65
2018,2,13,10,0,895.0,69.0,2.5,13.4,502.0,241.1,159.44
2018,2,13,10,15,908.0,70.5,2.4,13.75,534.5,290.19,203.6
2018,2,13,10,30,921.0,72.0,2.3,14.1,567.0,339.0,247.72
2018,2,13,10,45,929.5,73.5,2.15,14.5,592.5,385.78,289.56
2018,2,13,11,0,938.0,75.0,2.0,14.9,618.0,431.44,329.41
2018,2,13,11,15,944.0,76.0,1.85,15.1,636.5,474.25,366.1
2018,2,13,11,30,950.0,77.0,1.7,15.3,655.0,515.33,400.22
2018,2,13,11,45,952.5,78.0,1.5,15.55,665.5,552.73,430.07
2018,2,13,12,0,955.0,79.0,1.3,15.8,676.0,587.79,456.94
2018,2,13,12,15,956.0,78.5,1.2,16.0,678.5,618.04,480.1
2018,2,13,12,30,957.0,78.0,1.1,16.2,681.0,645.53,500.55
2018,2,13,12,45,955.0,78.0,1.0,16.35,675.0,668.82,517.47
2018,2,13,13,0,953.0,78.0,0.9,16.5,669.0,689.01,531.71
2018,2,13,13,15,948.0,77.0,0.8,16.6,654.5,703.05,541.37
2018,2,13,13,30,943.0,76.0,0.7,16.7,640.0,713.76,548.46
2018,2,13,13,45,935.0,75.5,0.65,16.8,618.5,719.66,552.4
2018,2,13,14,0,927.0,75.0,0.6,16.9,597.0,722.21,553.91
2018,2,13,14,15,916.0,74.0,0.55,16.85,568.5,718.85,551.78
2018,2,13,14,30,905.0,73.0,0.5,16.8,540.0,712.27,547.58
2018,2,13,14,45,888.0,72.0,0.5,16.75,505.0,698.46,539.22
2018,2,13,15,0,871.0,71.0,0.5,16.7,470.0,686.36,532.14
2018,2,13,15,15,848.5,68.5,0.5,16.7,429.0,661.61,515.73
2018,2,13,15,30,826.0,66.0,0.5,16.7,388.0,634.41,497.01
2018,2,13,15,45,793.0,63.0,0.55,16.2,343.0,597.7,472.24
2018,2,13,16,0,760.0,60.0,0.6,15.7,298.0,559.46,445.27
2018,2,13,16,15,712.0,56.0,0.75,15.05,250.5,509.87,409.35
2018,2,13,16,30,664.0,52.0,0.9,14.4,203.0,460.08,370.92
2018,2,13,16,45,586.0,45.5,1.0,13.8,156.0,396.71,318.8
2018,2,13,17,0,508.0,39.0,1.1,13.2,109.0,332.08,262.54
2018,2,13,17,15,363.0,30.0,1.2,12.85,70.0,236.58,168.52
2018,2,13,17,30,218.0,21.0,1.3,12.5,31.0,133.06,0.0
2018,2,13,17,45,109.0,10.5,1.35,12.15,15.5,10.01,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.5,1.3,8.85,4.0,0.0,0.0
2018,2,14,7,0,67.0,9.0,1.3,8.9,8.0,0.0,0.0
2018,2,14,7,15,202.5,20.5,1.25,9.4,34.5,19.54,0.0
2018,2,14,7,30,338.0,32.0,1.2,9.9,61.0,26.66,14.99
2018,2,14,7,45,441.0,40.0,1.2,10.4,103.5,31.58,22.09
2018,2,14,8,0,544.0,48.0,1.2,10.9,146.0,36.48,27.02
2018,2,14,8,15,607.0,53.5,1.3,11.25,192.5,39.05,29.61
2018,2,14,8,30,670.0,59.0,1.4,11.6,239.0,41.64,32.05
2018,2,14,8,45,647.0,72.0,1.5,12.0,271.0,49.89,39.46
2018,2,14,9,0,624.0,85.0,1.6,12.4,303.0,57.79,46.43
2018,2,14,9,15,409.5,113.5,1.75,12.85,264.0,103.16,69.78
2018,2,14,9,30,195.0,142.0,1.9,13.3,225.0,132.24,98.0
2018,2,14,9,45,114.0,152.0,2.1,13.75,201.5,145.45,111.83
2018,2,14,10,0,33.0,162.0,2.3,14.2,178.0,148.63,117.72
2018,2,14,10,15,41.0,180.0,2.35,14.5,201.5,168.71,133.75
2018,2,14,10,30,49.0,198.0,2.4,14.8,225.0,189.78,150.55
2018,2,14,10,45,123.0,225.0,2.5,15.15,296.0,239.85,189.43
2018,2,14,11,0,197.0,252.0,2.6,15.5,367.0,299.53,236.18
2018,2,14,11,15,245.0,259.5,2.65,15.65,407.0,337.15,266.06
2018,2,14,11,30,293.0,267.0,2.7,15.8,447.0,379.73,299.92
2018,2,14,11,45,226.0,279.0,2.75,15.95,419.0,370.63,293.42
2018,2,14,12,0,159.0,291.0,2.8,16.1,391.0,356.68,282.68
2018,2,14,12,15,191.5,289.5,2.9,16.1,410.5,382.19,303.49
2018,2,14,12,30,224.0,288.0,3.0,16.1,430.0,408.89,325.13
2018,2,14,12,45,443.0,227.0,3.05,16.1,505.0,503.27,401.52
2018,2,14,13,0,662.0,166.0,3.1,16.1,580.0,599.46,478.16
2018,2,14,13,15,775.5,129.0,3.25,15.95,604.0,651.54,520.34
2018,2,14,13,30,889.0,92.0,3.4,15.8,628.0,698.7,559.18
2018,2,14,13,45,735.0,130.0,3.5,15.7,563.0,650.86,522.48
2018,2,14,14,0,581.0,168.0,3.6,15.6,498.0,589.03,475.04
2018,2,14,14,15,684.0,133.0,3.75,15.3,503.0,633.16,512.78
2018,2,14,14,30,787.0,98.0,3.9,15.0,508.0,666.83,542.16
2018,2,14,14,45,789.5,92.0,4.0,14.75,480.0,661.65,539.99
2018,2,14,15,0,792.0,86.0,4.1,14.5,452.0,653.48,535.62
2018,2,14,15,15,803.5,76.5,4.1,14.5,420.0,644.37,529.75
2018,2,14,15,30,815.0,67.0,4.1,14.5,388.0,631.88,520.96
2018,2,14,15,45,785.0,63.5,4.1,13.7,343.5,596.52,494.9
2018,2,14,16,0,755.0,60.0,4.1,12.9,299.0,559.56,466.62
2018,2,14,16,15,708.0,56.0,3.95,12.35,252.0,510.48,426.58
2018,2,14,16,30,661.0,52.0,3.8,11.8,205.0,461.2,384.71
2018,2,14,16,45,582.5,46.0,3.6,11.2,158.0,397.78,329.25
2018,2,14,17,0,504.0,40.0,3.4,10.6,111.0,333.23,270.48
2018,2,14,17,15,360.0,31.0,3.45,10.35,71.5,237.63,176.25
2018,2,14,17,30,216.0,22.0,3.5,10.1,32.0,135.14,0.0
2018,2,14,17,45,108.0,11.0,3.5,9.8,16.0,54.67,0.0
2018,2,14,18,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,3.25,6.8,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,3.3,7.1,10.0,9.53,0.0
2018,2,15,7,15,263.0,20.0,3.5,7.55,39.5,19.06,0.0
2018,2,15,7,30,430.0,30.0,3.7,8.0,69.0,24.46,13.94
2018,2,15,7,45,536.0,36.5,3.85,8.5,115.0,30.89,21.7
2018,2,15,8,0,642.0,43.0,4.0,9.0,161.0,35.04,25.94
2018,2,15,8,15,704.5,47.0,4.05,9.55,210.5,36.81,27.77
2018,2,15,8,30,767.0,51.0,4.1,10.1,260.0,38.68,29.54
2018,2,15,8,45,806.0,54.5,4.1,10.6,308.5,40.12,30.81
2018,2,15,9,0,845.0,58.0,4.1,11.1,357.0,42.91,33.24
2018,2,15,9,15,870.5,59.5,4.1,11.6,401.0,97.66,50.02
2018,2,15,9,30,896.0,61.0,4.1,12.1,445.0,148.51,81.85
2018,2,15,9,45,915.5,63.0,4.05,12.65,485.5,200.41,123.08
2018,2,15,10,0,935.0,65.0,4.0,13.2,526.0,253.09,168.99
2018,2,15,10,15,951.0,66.5,3.9,13.6,561.0,304.99,216.04
2018,2,15,10,30,967.0,68.0,3.8,14.0,596.0,356.84,263.16
2018,2,15,10,45,977.0,68.0,3.7,14.35,622.5,404.94,306.86
2018,2,15,11,0,987.0,68.0,3.6,14.7,649.0,451.91,348.65
2018,2,15,11,15,993.0,69.0,3.55,14.95,668.0,496.73,387.88
2018,2,15,11,30,999.0,70.0,3.5,15.2,687.0,539.69,424.58
2018,2,15,11,45,1002.5,69.5,3.4,15.4,697.5,577.88,456.64
2018,2,15,12,0,1006.0,69.0,3.3,15.6,708.0,613.6,485.95
2018,2,15,12,15,1006.5,69.5,3.3,15.75,710.5,646.0,512.41
2018,2,15,12,30,1007.0,70.0,3.3,15.9,713.0,675.48,536.15
2018,2,15,12,45,1003.0,70.0,3.25,16.0,706.0,698.62,554.66
2018,2,15,13,0,999.0,70.0,3.2,16.1,699.0,718.42,570.4
2018,2,15,13,15,992.0,69.5,3.15,16.15,683.0,732.32,581.67
2018,2,15,13,30,985.0,69.0,3.1,16.2,667.0,742.69,589.62
2018,2,15,13,45,977.5,68.5,3.05,16.25,645.0,749.21,594.63
2018,2,15,14,0,970.0,68.0,3.0,16.3,623.0,752.23,597.24
2018,2,15,14,15,960.0,67.0,2.95,16.2,594.0,749.5,596.13
2018,2,15,14,30,950.0,66.0,2.9,16.1,565.0,743.39,592.69
2018,2,15,14,45,935.5,64.5,2.85,16.0,529.0,730.28,584.2
2018,2,15,15,0,921.0,63.0,2.8,15.9,493.0,714.07,573.47
2018,2,15,15,15,900.5,61.5,2.8,15.9,451.5,690.88,557.52
2018,2,15,15,30,880.0,60.0,2.8,15.9,410.0,665.16,539.49
2018,2,15,15,45,848.5,57.0,2.4,15.2,363.0,628.17,511.4
2018,2,15,16,0,817.0,54.0,2.0,14.5,316.0,594.37,484.47
2018,2,15,16,15,771.5,50.5,1.95,13.65,267.0,545.27,446.6
2018,2,15,16,30,726.0,47.0,1.9,12.8,218.0,495.89,406.66
2018,2,15,16,45,654.0,42.5,1.9,11.95,170.0,430.79,352.15
2018,2,15,17,0,582.0,38.0,1.9,11.1,122.0,367.43,295.98
2018,2,15,17,15,428.0,30.5,1.9,10.8,79.5,271.6,203.5
2018,2,15,17,30,274.0,23.0,1.9,10.5,37.0,164.11,0.0
2018,2,15,17,45,137.0,11.5,1.95,10.25,18.5,67.47,0.0
2018,2,15,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.85,9.0,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.8,9.1,10.0,9.53,0.0
2018,2,16,7,15,245.5,20.5,0.85,9.55,39.5,17.37,0.0
2018,2,16,7,30,402.0,31.0,0.9,10.0,69.0,25.18,14.88
2018,2,16,7,45,501.5,38.0,0.9,10.45,113.5,29.36,20.3
2018,2,16,8,0,601.0,45.0,0.9,10.9,158.0,36.69,27.3
2018,2,16,8,15,661.5,49.5,1.0,11.4,206.0,38.8,29.42
2018,2,16,8,30,722.0,54.0,1.1,11.9,254.0,40.99,31.45
2018,2,16,8,45,759.5,58.0,1.15,12.4,301.0,42.71,32.96
2018,2,16,9,0,797.0,62.0,1.2,12.9,348.0,48.87,38.37
2018,2,16,9,15,824.0,64.5,1.25,13.35,391.5,96.44,48.97
2018,2,16,9,30,851.0,67.0,1.3,13.8,435.0,146.22,80.71
2018,2,16,9,45,870.5,68.5,1.3,14.25,473.5,201.13,124.24
2018,2,16,10,0,890.0,70.0,1.3,14.7,512.0,251.4,167.35
2018,2,16,10,15,902.5,71.5,1.3,15.0,544.5,300.41,211.06
2018,2,16,10,30,915.0,73.0,1.3,15.3,577.0,349.12,254.45
2018,2,16,10,45,923.5,74.0,1.3,15.65,602.5,395.43,295.31
2018,2,16,11,0,932.0,75.0,1.3,16.0,628.0,440.61,334.26
2018,2,16,11,15,937.5,76.5,1.25,16.25,646.5,483.61,370.37
2018,2,16,11,30,943.0,78.0,1.2,16.5,665.0,524.86,404.01
2018,2,16,11,45,946.0,78.5,1.15,16.75,675.5,561.94,433.56
2018,2,16,12,0,949.0,79.0,1.1,17.0,686.0,596.71,460.52
2018,2,16,12,15,950.0,79.0,1.1,17.15,688.5,627.36,484.38
2018,2,16,12,30,951.0,79.0,1.1,17.3,691.0,655.28,505.78
2018,2,16,12,45,949.5,78.5,1.1,17.45,685.0,678.28,523.29
2018,2,16,13,0,948.0,78.0,1.1,17.6,679.0,698.19,538.36
2018,2,16,13,15,943.5,78.0,1.15,17.65,665.5,713.49,550.72
2018,2,16,13,30,939.0,78.0,1.2,17.7,652.0,725.52,560.37
2018,2,16,13,45,931.5,76.5,1.25,17.75,630.0,730.57,564.85
2018,2,16,14,0,924.0,75.0,1.3,17.8,608.0,732.24,567.16
2018,2,16,14,15,913.5,74.0,1.35,17.75,579.5,729.05,566.41
2018,2,16,14,30,903.0,73.0,1.4,17.7,551.0,722.63,563.51
2018,2,16,14,45,888.5,71.0,1.45,17.6,516.0,709.13,555.73
2018,2,16,15,0,874.0,69.0,1.5,17.5,481.0,692.67,545.85
2018,2,16,15,15,852.0,67.0,1.5,17.5,440.0,673.14,533.03
2018,2,16,15,30,830.0,65.0,1.5,17.5,399.0,646.47,514.69
2018,2,16,15,45,800.5,61.5,1.4,16.8,354.0,610.88,489.29
2018,2,16,16,0,771.0,58.0,1.3,16.1,309.0,573.64,461.81
2018,2,16,16,15,648.0,62.0,1.4,15.45,250.5,490.64,398.55
2018,2,16,16,30,525.0,66.0,1.5,14.8,192.0,408.28,333.32
2018,2,16,16,45,453.5,53.5,1.6,14.1,145.0,340.0,277.2
2018,2,16,17,0,382.0,41.0,1.7,13.4,98.0,274.75,220.89
2018,2,16,17,15,314.5,32.0,1.75,13.05,67.0,219.47,165.4
2018,2,16,17,30,247.0,23.0,1.8,12.7,36.0,154.73,0.0
2018,2,16,17,45,123.5,11.5,1.85,12.35,18.0,62.3,0.0
2018,2,16,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.3,10.6,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.3,10.7,11.0,10.48,0.0
2018,2,17,7,15,236.0,22.5,0.35,11.1,41.5,19.21,0.0
2018,2,17,7,30,388.0,34.0,0.4,11.5,72.0,27.89,17.39
2018,2,17,7,45,487.0,40.5,0.4,11.85,116.0,31.41,22.07
2018,2,17,8,0,586.0,47.0,0.4,12.2,160.0,35.02,25.74
2018,2,17,8,15,646.0,52.5,0.45,12.8,208.0,41.31,31.56
2018,2,17,8,30,706.0,58.0,0.5,13.4,256.0,44.26,34.22
2018,2,17,8,45,745.5,61.0,0.55,14.0,302.5,45.0,34.8
2018,2,17,9,0,785.0,64.0,0.6,14.6,349.0,53.38,34.22
2018,2,17,9,15,813.0,66.0,0.55,15.2,392.5,100.14,51.0
2018,2,17,9,30,841.0,68.0,0.5,15.8,436.0,149.22,82.44
2018,2,17,9,45,862.5,69.5,0.5,16.4,475.0,204.1,125.44
2018,2,17,10,0,884.0,71.0,0.5,17.0,514.0,254.54,167.79
2018,2,17,10,15,897.0,72.0,0.45,17.35,546.0,303.08,209.92
2018,2,17,10,30,910.0,73.0,0.4,17.7,578.0,351.34,251.51
2018,2,17,10,45,919.5,74.0,0.35,18.1,604.0,397.85,290.82
2018,2,17,11,0,929.0,75.0,0.3,18.5,630.0,443.34,328.13
2018,2,17,11,15,935.0,75.5,0.4,18.75,648.0,485.57,363.28
2018,2,17,11,30,941.0,76.0,0.5,19.0,666.0,526.06,396.33
2018,2,17,11,45,944.5,76.0,0.55,19.3,676.5,562.86,425.43
2018,2,17,12,0,948.0,76.0,0.6,19.6,687.0,597.36,452.18
2018,2,17,12,15,949.0,76.0,0.75,19.65,689.5,627.96,477.15
2018,2,17,12,30,950.0,76.0,0.9,19.7,692.0,655.82,499.85
2018,2,17,12,45,948.0,75.5,1.0,19.8,685.5,678.43,517.96
2018,2,17,13,0,946.0,75.0,1.1,19.9,679.0,697.94,533.72
2018,2,17,13,15,941.5,74.5,1.2,19.8,665.0,712.61,546.36
2018,2,17,13,30,937.0,74.0,1.3,19.7,651.0,723.99,555.95
2018,2,17,13,45,929.5,73.0,1.4,19.6,629.5,729.45,561.49
2018,2,17,14,0,922.0,72.0,1.5,19.5,608.0,731.55,564.84
2018,2,17,14,15,910.5,71.0,1.6,19.3,579.0,727.54,564.21
2018,2,17,14,30,899.0,70.0,1.7,19.1,550.0,720.29,561.38
2018,2,17,14,45,884.0,68.0,1.8,18.85,514.5,706.3,553.85
2018,2,17,15,0,869.0,66.0,1.9,18.6,479.0,689.36,544.14
2018,2,17,15,15,848.0,64.5,1.9,18.6,439.0,666.17,528.54
2018,2,17,15,30,827.0,63.0,1.9,18.6,399.0,645.56,514.69
2018,2,17,15,45,796.0,60.0,2.0,17.7,354.0,609.47,490.53
2018,2,17,16,0,765.0,57.0,2.1,16.8,309.0,571.83,463.96
2018,2,17,16,15,719.0,53.5,2.1,16.05,261.5,523.15,426.74
2018,2,17,16,30,673.0,50.0,2.1,15.3,214.0,474.32,387.63
2018,2,17,16,45,599.5,45.5,2.15,14.5,167.5,409.14,333.61
2018,2,17,17,0,526.0,41.0,2.2,13.7,121.0,352.06,283.19
2018,2,17,17,15,383.5,32.5,2.3,13.35,79.5,255.23,194.7
2018,2,17,17,30,241.0,24.0,2.4,13.0,38.0,155.2,17.59
2018,2,17,17,45,120.5,12.0,2.55,12.6,19.0,61.93,0.0
2018,2,17,18,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,18,6,45,33.0,5.0,3.85,9.9,5.5,0.0,0.0
2018,2,18,7,0,66.0,10.0,4.0,10.1,11.0,9.53,0.0
2018,2,18,7,15,199.0,25.0,4.25,10.35,42.5,20.02,0.0
2018,2,18,7,30,332.0,40.0,4.5,10.6,74.0,33.68,22.51
2018,2,18,7,45,434.0,48.5,4.8,10.85,118.0,38.65,28.49
2018,2,18,8,0,536.0,57.0,5.1,11.1,162.0,43.62,33.47
2018,2,18,8,15,600.0,63.5,5.15,11.3,210.5,46.68,36.49
2018,2,18,8,30,664.0,70.0,5.2,11.5,259.0,49.73,39.33
2018,2,18,8,45,630.0,84.5,5.3,11.7,288.5,58.94,47.6
2018,2,18,9,0,596.0,99.0,5.4,11.9,318.0,76.62,54.13
2018,2,18,9,15,705.5,90.5,5.4,12.1,380.0,111.15,64.03
2018,2,18,9,30,815.0,82.0,5.4,12.3,442.0,161.15,95.21
2018,2,18,9,45,845.0,81.0,5.45,12.45,482.5,209.02,134.14
2018,2,18,10,0,875.0,80.0,5.5,12.6,523.0,258.92,178.22
2018,2,18,10,15,887.5,82.5,5.6,12.75,556.0,313.17,227.89
2018,2,18,10,30,900.0,85.0,5.7,12.9,589.0,362.4,273.55
2018,2,18,10,45,907.5,87.0,5.75,13.05,614.5,408.9,316.59
2018,2,18,11,0,915.0,89.0,5.8,13.2,640.0,454.24,357.88
2018,2,18,11,15,921.0,89.5,5.9,13.25,658.0,496.2,395.84
2018,2,18,11,30,927.0,90.0,6.0,13.3,676.0,536.44,431.65
2018,2,18,11,45,931.0,91.0,6.1,13.35,687.5,574.21,464.78
2018,2,18,12,0,935.0,92.0,6.2,13.4,699.0,609.78,495.56
2018,2,18,12,15,936.5,92.5,6.3,13.3,702.0,641.06,522.76
2018,2,18,12,30,938.0,93.0,6.4,13.2,705.0,669.68,547.52
2018,2,18,12,45,936.0,92.5,6.5,13.15,699.0,692.29,567.24
2018,2,18,13,0,934.0,92.0,6.6,13.1,693.0,711.84,584.37
2018,2,18,13,15,929.0,91.5,6.65,12.9,679.0,726.23,597.53
2018,2,18,13,30,924.0,91.0,6.7,12.7,665.0,737.36,607.8
2018,2,18,13,45,915.0,90.5,6.75,12.55,642.5,742.43,612.9
2018,2,18,14,0,906.0,90.0,6.8,12.4,620.0,744.18,615.58
2018,2,18,14,15,893.5,89.0,6.8,12.2,591.0,743.86,616.77
2018,2,18,14,30,881.0,88.0,6.8,12.0,562.0,736.42,612.5
2018,2,18,14,45,829.5,91.0,6.8,11.75,514.5,702.76,587.68
2018,2,18,15,0,778.0,94.0,6.8,11.5,467.0,666.54,560.59
2018,2,18,15,15,755.0,88.5,6.8,11.5,425.5,638.52,539.06
2018,2,18,15,30,732.0,83.0,6.8,11.5,384.0,611.32,517.69
2018,2,18,15,45,731.5,78.0,6.7,10.95,350.0,594.84,505.6
2018,2,18,16,0,731.0,73.0,6.6,10.4,316.0,575.85,490.75
2018,2,18,16,15,679.5,69.0,6.45,10.1,268.0,524.11,447.13
2018,2,18,16,30,628.0,65.0,6.3,9.8,220.0,472.53,402.25
2018,2,18,16,45,545.5,58.0,6.2,9.45,171.5,400.59,338.77
2018,2,18,17,0,463.0,51.0,6.1,9.1,123.0,331.39,275.59
2018,2,18,17,15,326.0,39.0,6.0,8.9,81.0,234.05,184.77
2018,2,18,17,30,189.0,27.0,5.9,8.7,39.0,139.82,37.5
2018,2,18,17,45,94.5,13.5,5.85,8.5,19.5,52.8,0.0
2018,2,18,18,0,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.75,8.15,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.65,7.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.55,7.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.45,7.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.4,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.35,7.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.2,6.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.15,6.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.1,6.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.0,6.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.8,6.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.75,6.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.65,6.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.6,6.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.55,5.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.65,5.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,5.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.8,5.75,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.85,5.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.9,5.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.85,5.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.75,5.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.65,5.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.6,5.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.65,5.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,19,6,45,33.5,5.5,4.7,5.5,6.0,0.0,0.0
2018,2,19,7,0,67.0,11.0,4.7,5.6,12.0,10.48,0.0
2018,2,19,7,15,207.5,26.0,4.75,5.9,45.0,20.78,0.0
2018,2,19,7,30,348.0,41.0,4.8,6.2,78.0,34.38,23.86
2018,2,19,7,45,460.0,47.5,4.9,6.5,123.5,37.42,27.99
2018,2,19,8,0,572.0,54.0,5.0,6.8,169.0,40.7,31.45
2018,2,19,8,15,636.0,59.5,4.9,7.1,218.5,43.08,33.85
2018,2,19,8,30,700.0,65.0,4.8,7.4,268.0,45.48,36.11
2018,2,19,8,45,744.0,68.0,4.75,7.75,316.0,50.53,40.68
2018,2,19,9,0,788.0,71.0,4.7,8.1,364.0,65.38,40.82
2018,2,19,9,15,815.5,73.5,4.55,8.3,408.0,112.98,61.59
2018,2,19,9,30,843.0,76.0,4.4,8.5,452.0,162.9,96.52
2018,2,19,9,45,866.0,76.0,4.3,8.75,491.0,211.98,137.53
2018,2,19,10,0,889.0,76.0,4.2,9.0,530.0,267.19,186.84
2018,2,19,10,15,902.5,78.0,4.1,9.15,563.5,317.23,233.32
2018,2,19,10,30,916.0,80.0,4.0,9.3,597.0,367.06,279.52
2018,2,19,10,45,925.5,80.5,3.95,9.45,623.0,413.67,322.57
2018,2,19,11,0,935.0,81.0,3.9,9.6,649.0,459.21,363.84
2018,2,19,11,15,941.0,82.0,3.85,9.75,667.5,502.36,402.21
2018,2,19,11,30,947.0,83.0,3.8,9.9,686.0,543.76,438.2
2018,2,19,11,45,950.0,83.5,3.75,10.05,696.5,581.18,470.19
2018,2,19,12,0,953.0,84.0,3.7,10.2,707.0,616.26,499.58
2018,2,19,12,15,953.5,84.0,3.75,10.3,709.0,646.9,525.32
2018,2,19,12,30,954.0,84.0,3.8,10.4,711.0,674.75,548.47
2018,2,19,12,45,952.0,84.0,3.8,10.5,705.0,698.1,567.67
2018,2,19,13,0,950.0,84.0,3.8,10.6,699.0,718.35,584.25
2018,2,19,13,15,945.0,83.5,3.85,10.6,685.0,732.87,596.62
2018,2,19,13,30,940.0,83.0,3.9,10.6,671.0,744.07,605.74
2018,2,19,13,45,743.5,123.5,3.95,10.65,579.0,666.37,545.8
2018,2,19,14,0,547.0,164.0,4.0,10.7,487.0,573.66,472.43
2018,2,19,14,15,340.5,192.5,4.0,10.65,390.5,452.0,374.23
2018,2,19,14,30,134.0,221.0,4.0,10.6,294.0,329.4,272.04
2018,2,19,14,45,209.5,205.0,4.0,10.6,310.5,368.31,306.52
2018,2,19,15,0,285.0,189.0,4.0,10.6,327.0,415.73,347.0
2018,2,19,15,15,317.0,168.5,4.0,10.6,310.0,415.05,347.83
2018,2,19,15,30,349.0,148.0,4.0,10.6,293.0,411.97,346.77
2018,2,19,15,45,382.5,124.5,3.85,10.35,267.0,415.38,350.75
2018,2,19,16,0,416.0,101.0,3.7,10.1,241.0,404.05,342.48
2018,2,19,16,15,427.5,87.5,3.55,9.6,212.5,387.77,329.26
2018,2,19,16,30,439.0,74.0,3.4,9.1,184.0,369.33,313.22
2018,2,19,16,45,373.5,63.5,3.25,8.6,143.0,309.22,260.64
2018,2,19,17,0,308.0,53.0,3.1,8.1,102.0,252.43,209.41
2018,2,19,17,15,235.5,39.0,3.1,7.8,69.0,191.45,151.61
2018,2,19,17,30,163.0,25.0,3.1,7.5,36.0,126.36,48.31
2018,2,19,17,45,105.0,16.0,3.15,7.2,20.5,59.97,0.0
2018,2,19,18,0,47.0,7.0,3.2,6.9,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.15,6.75,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.5,4.15,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.4,4.5,14.0,11.44,0.0
2018,2,20,7,15,281.0,23.5,1.3,5.0,49.5,19.47,2.21
2018,2,20,7,30,452.0,35.0,1.2,5.5,85.0,28.13,18.85
2018,2,20,7,45,477.0,44.0,1.15,6.0,120.5,33.9,25.03
2018,2,20,8,0,502.0,53.0,1.1,6.5,156.0,39.42,30.44
2018,2,20,8,15,361.0,81.0,1.0,7.0,165.0,59.33,48.77
2018,2,20,8,30,220.0,109.0,0.9,7.5,174.0,82.59,69.85
2018,2,20,8,45,163.0,132.0,0.75,7.95,184.5,103.11,88.05
2018,2,20,9,0,106.0,155.0,0.6,8.4,195.0,122.35,98.21
2018,2,20,9,15,120.5,174.0,0.7,8.75,224.5,146.67,115.35
2018,2,20,9,30,135.0,193.0,0.8,9.1,254.0,172.68,135.07
2018,2,20,9,45,320.5,180.0,0.85,9.45,341.0,202.53,151.39
2018,2,20,10,0,506.0,167.0,0.9,9.8,428.0,250.12,184.49
2018,2,20,10,15,687.0,129.0,1.0,10.0,506.5,296.78,219.77
2018,2,20,10,30,868.0,91.0,1.1,10.2,585.0,361.09,271.29
2018,2,20,10,45,876.0,93.5,1.25,10.4,611.0,407.51,312.86
2018,2,20,11,0,884.0,96.0,1.4,10.6,637.0,452.94,352.89
2018,2,20,11,15,907.5,92.5,1.45,10.75,661.5,500.86,393.47
2018,2,20,11,30,931.0,89.0,1.5,10.9,686.0,545.65,430.82
2018,2,20,11,45,932.0,89.5,1.55,11.0,695.0,581.57,460.79
2018,2,20,12,0,933.0,90.0,1.6,11.1,704.0,615.06,488.31
2018,2,20,12,15,934.5,89.0,1.7,11.15,706.0,644.82,512.98
2018,2,20,12,30,936.0,88.0,1.8,11.2,708.0,671.87,535.28
2018,2,20,12,45,935.5,87.5,1.85,11.2,702.5,695.31,554.36
2018,2,20,13,0,935.0,87.0,1.9,11.2,697.0,715.74,571.02
2018,2,20,13,15,930.5,86.5,2.0,11.2,683.0,730.36,583.47
2018,2,20,13,30,926.0,86.0,2.1,11.2,669.0,741.72,592.93
2018,2,20,13,45,918.0,85.0,2.2,11.2,647.0,746.79,597.95
2018,2,20,14,0,910.0,84.0,2.3,11.2,625.0,748.53,600.7
2018,2,20,14,15,899.0,82.5,2.35,11.05,596.0,744.27,599.17
2018,2,20,14,30,888.0,81.0,2.4,10.9,567.0,736.8,595.4
2018,2,20,14,45,670.5,122.0,2.5,10.8,475.5,633.65,518.16
2018,2,20,15,0,453.0,163.0,2.6,10.7,384.0,517.85,427.18
2018,2,20,15,15,305.0,169.0,2.6,10.7,312.5,408.49,339.65
2018,2,20,15,30,157.0,175.0,2.6,10.7,241.0,303.32,252.56
2018,2,20,15,45,131.5,154.5,2.65,10.3,205.5,263.15,220.26
2018,2,20,16,0,106.0,134.0,2.7,9.9,170.0,223.09,187.1
2018,2,20,16,15,86.0,115.0,2.65,9.45,141.5,188.8,158.21
2018,2,20,16,30,66.0,96.0,2.6,9.0,113.0,145.85,121.36
2018,2,20,16,45,48.0,75.5,2.55,8.55,86.5,111.92,91.6
2018,2,20,17,0,30.0,55.0,2.5,8.1,60.0,78.18,61.62
2018,2,20,17,15,38.5,37.5,2.5,7.8,41.5,70.17,52.83
2018,2,20,17,30,47.0,20.0,2.5,7.5,23.0,55.7,23.32
2018,2,20,17,45,44.5,13.0,2.5,7.25,14.0,31.5,0.0
2018,2,20,18,0,42.0,6.0,2.5,7.0,5.0,0.0,0.0
2018,2,20,18,15,21.0,3.0,2.5,6.8,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,21,6,45,59.5,8.0,1.6,6.3,9.0,0.0,0.0
2018,2,21,7,0,119.0,16.0,1.7,6.4,18.0,15.25,0.0
2018,2,21,7,15,252.5,27.5,1.75,6.6,50.5,23.3,6.58
2018,2,21,7,30,386.0,39.0,1.8,6.8,83.0,31.71,22.0
2018,2,21,7,45,481.0,45.5,1.9,7.05,128.0,35.03,25.96
2018,2,21,8,0,576.0,52.0,2.0,7.3,173.0,38.45,29.46
2018,2,21,8,15,636.0,57.5,2.0,7.65,222.0,40.95,31.91
2018,2,21,8,30,696.0,63.0,2.0,8.0,271.0,47.75,38.15
2018,2,21,8,45,737.0,66.0,2.0,8.35,318.5,48.33,38.6
2018,2,21,9,0,778.0,69.0,2.0,8.7,366.0,69.84,40.63
2018,2,21,9,15,807.0,71.5,2.0,9.15,410.5,117.35,63.68
2018,2,21,9,30,836.0,74.0,2.0,9.6,455.0,167.33,99.57
2018,2,21,9,45,858.5,74.5,2.0,10.0,494.5,216.64,140.91
2018,2,21,10,0,881.0,75.0,2.0,10.4,534.0,272.09,189.89
2018,2,21,10,15,894.0,77.0,1.9,10.7,567.0,321.76,235.08
2018,2,21,10,30,907.0,79.0,1.8,11.0,600.0,371.18,279.62
2018,2,21,10,45,916.0,81.0,1.65,11.3,626.5,418.64,321.55
2018,2,21,11,0,925.0,83.0,1.5,11.6,653.0,465.06,361.3
2018,2,21,11,15,930.5,84.0,1.3,11.85,671.5,507.7,396.58
2018,2,21,11,30,936.0,85.0,1.1,12.1,690.0,548.58,429.01
2018,2,21,11,45,937.5,86.0,0.95,12.3,700.0,585.37,457.45
2018,2,21,12,0,939.0,87.0,0.8,12.5,710.0,619.77,482.94
2018,2,21,12,15,939.0,87.5,0.8,12.6,712.0,650.25,506.51
2018,2,21,12,30,939.0,88.0,0.8,12.7,714.0,677.96,527.63
2018,2,21,12,45,936.0,88.5,0.85,12.85,708.0,700.86,545.49
2018,2,21,13,0,933.0,89.0,0.9,13.0,702.0,720.67,560.97
2018,2,21,13,15,927.5,88.5,1.0,13.0,687.5,734.58,572.8
2018,2,21,13,30,922.0,88.0,1.1,13.0,673.0,745.2,581.9
2018,2,21,13,45,912.5,88.0,1.2,13.05,651.0,750.22,587.07
2018,2,21,14,0,903.0,88.0,1.3,13.1,629.0,751.93,590.06
2018,2,21,14,15,890.0,87.0,1.3,13.0,599.5,746.75,587.5
2018,2,21,14,30,877.0,86.0,1.3,12.9,570.0,742.99,586.16
2018,2,21,14,45,857.0,85.5,1.35,12.8,533.5,727.35,576.85
2018,2,21,15,0,837.0,85.0,1.4,12.7,497.0,708.81,565.52
2018,2,21,15,15,814.5,82.0,1.4,12.7,455.5,682.94,548.04
2018,2,21,15,30,792.0,79.0,1.4,12.7,414.0,654.66,528.61
2018,2,21,15,45,753.0,77.0,1.6,12.3,367.5,614.24,501.12
2018,2,21,16,0,714.0,75.0,1.8,11.9,321.0,576.38,474.07
2018,2,21,16,15,667.0,69.5,1.9,11.3,273.0,525.3,435.19
2018,2,21,16,30,620.0,64.0,2.0,10.7,225.0,474.33,394.57
2018,2,21,16,45,557.0,56.0,2.05,10.15,178.0,411.74,342.23
2018,2,21,17,0,494.0,48.0,2.1,9.6,131.0,351.25,289.12
2018,2,21,17,15,384.0,38.0,2.2,9.2,89.5,267.43,213.28
2018,2,21,17,30,274.0,28.0,2.3,8.8,48.0,183.96,100.75
2018,2,21,17,45,160.5,17.0,2.45,8.45,26.5,85.66,0.0
2018,2,21,18,0,47.0,6.0,2.6,8.1,5.0,0.0,0.0
2018,2,21,18,15,23.5,3.0,2.65,7.95,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
