Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,22,6,45,66.0,9.0,3.6,6.25,10.5,0.0,0.0
2018,2,22,7,0,132.0,18.0,3.7,6.5,21.0,17.16,0.0
2018,2,22,7,15,271.0,28.5,3.8,6.95,54.5,24.05,9.14
2018,2,22,7,30,410.0,39.0,3.9,7.4,88.0,31.43,21.84
2018,2,22,7,45,506.5,46.0,4.0,7.85,135.0,35.27,26.11
2018,2,22,8,0,603.0,53.0,4.1,8.3,182.0,39.13,29.95
2018,2,22,8,15,659.5,57.5,4.2,8.7,230.5,40.79,31.6
2018,2,22,8,30,716.0,62.0,4.3,9.1,279.0,46.69,36.98
2018,2,22,8,45,754.0,65.5,4.35,9.45,327.0,47.74,37.86
2018,2,22,9,0,792.0,69.0,4.4,9.8,375.0,73.52,41.47
2018,2,22,9,15,817.5,72.0,4.4,10.1,419.0,122.06,66.39
2018,2,22,9,30,843.0,75.0,4.4,10.4,463.0,172.68,103.71
2018,2,22,9,45,861.5,77.0,4.45,10.65,502.0,222.99,146.74
2018,2,22,10,0,880.0,79.0,4.5,10.9,541.0,279.03,197.07
2018,2,22,10,15,661.5,130.0,4.6,11.05,489.5,296.32,223.3
2018,2,22,10,30,443.0,181.0,4.7,11.2,438.0,300.78,235.87
2018,2,22,10,45,499.0,180.0,4.8,11.35,481.0,344.86,273.58
2018,2,22,11,0,555.0,179.0,4.9,11.5,524.0,392.8,314.35
2018,2,22,11,15,480.5,203.5,5.0,11.55,508.0,406.23,327.82
2018,2,22,11,30,406.0,228.0,5.1,11.6,492.0,413.25,335.16
2018,2,22,11,45,248.0,251.5,5.25,11.6,413.5,367.2,298.78
2018,2,22,12,0,90.0,275.0,5.4,11.6,335.0,307.11,249.37
2018,2,22,12,15,209.5,263.0,5.5,11.55,403.5,375.66,306.99
2018,2,22,12,30,329.0,251.0,5.6,11.5,472.0,451.63,370.19
2018,2,22,12,45,443.0,231.5,5.75,11.4,526.5,524.05,430.45
2018,2,22,13,0,557.0,212.0,5.9,11.3,581.0,595.32,489.63
2018,2,22,13,15,618.0,190.5,6.0,11.2,592.0,632.96,521.51
2018,2,22,13,30,679.0,169.0,6.1,11.1,603.0,667.17,550.9
2018,2,22,13,45,444.5,189.0,6.15,11.0,469.5,526.69,437.46
2018,2,22,14,0,210.0,209.0,6.2,10.9,336.0,375.27,311.82
2018,2,22,14,15,373.5,161.0,6.25,10.8,373.5,456.9,383.44
2018,2,22,14,30,537.0,113.0,6.3,10.7,411.0,531.8,448.61
2018,2,22,14,45,597.0,120.0,6.3,10.6,432.0,584.14,492.13
2018,2,22,15,0,657.0,127.0,6.3,10.5,453.0,633.51,533.07
2018,2,22,15,15,534.5,137.5,6.3,10.5,388.5,549.09,464.05
2018,2,22,15,30,412.0,148.0,6.3,10.5,324.0,471.55,399.6
2018,2,22,15,45,513.0,117.5,6.15,10.15,312.5,500.37,426.33
2018,2,22,16,0,614.0,87.0,6.0,9.8,301.0,527.93,450.98
2018,2,22,16,15,599.0,77.5,5.85,9.55,261.5,494.51,422.89
2018,2,22,16,30,584.0,68.0,5.7,9.3,222.0,459.74,392.66
2018,2,22,16,45,539.0,59.0,5.5,9.0,178.5,407.09,345.81
2018,2,22,17,0,494.0,50.0,5.3,8.7,135.0,355.47,297.9
2018,2,22,17,15,374.5,41.0,5.2,8.5,93.0,267.03,216.46
2018,2,22,17,30,255.0,32.0,5.1,8.3,51.0,185.48,112.23
2018,2,22,17,45,144.5,19.5,5.0,8.1,28.5,81.61,0.0
2018,2,22,18,0,34.0,7.0,4.9,7.9,6.0,0.0,0.0
2018,2,22,18,15,17.0,3.5,4.8,7.75,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.5,7.25,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.3,6.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.1,6.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,6.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.3,4.75,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.15,3.95,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.1,3.8,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.05,3.6,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.95,3.2,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.9,2.95,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.8,2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.8,2.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,23,6,45,100.5,9.0,2.8,3.8,12.0,0.0,0.0
2018,2,23,7,0,201.0,18.0,2.8,4.3,24.0,17.16,0.0
2018,2,23,7,15,355.5,27.5,3.0,4.9,62.0,22.78,10.04
2018,2,23,7,30,510.0,37.0,3.2,5.5,100.0,29.34,20.33
2018,2,23,7,45,597.0,42.5,3.35,6.05,149.0,35.08,26.19
2018,2,23,8,0,684.0,48.0,3.5,6.6,198.0,38.13,29.28
2018,2,23,8,15,736.0,52.5,3.65,7.05,249.0,40.24,31.34
2018,2,23,8,30,788.0,57.0,3.8,7.5,300.0,42.39,33.29
2018,2,23,8,45,822.0,60.0,3.95,7.9,349.0,43.24,33.99
2018,2,23,9,0,856.0,63.0,4.1,8.3,398.0,74.36,39.12
2018,2,23,9,15,878.5,66.0,4.05,8.65,443.0,131.97,72.03
2018,2,23,9,30,901.0,69.0,4.0,9.0,488.0,185.23,112.13
2018,2,23,9,45,913.0,72.0,4.0,9.3,526.5,237.84,157.84
2018,2,23,10,0,925.0,75.0,4.0,9.6,565.0,290.51,206.03
2018,2,23,10,15,935.0,76.5,3.95,9.85,597.5,341.18,253.21
2018,2,23,10,30,945.0,78.0,3.9,10.1,630.0,391.23,299.5
2018,2,23,10,45,953.0,79.0,3.9,10.35,656.0,439.25,343.33
2018,2,23,11,0,961.0,80.0,3.9,10.6,682.0,486.02,385.1
2018,2,23,11,15,966.5,80.5,3.9,10.8,700.5,529.71,423.45
2018,2,23,11,30,972.0,81.0,3.9,11.0,719.0,571.52,459.33
2018,2,23,11,45,975.0,81.5,3.85,11.2,729.5,609.92,491.55
2018,2,23,12,0,978.0,82.0,3.8,11.4,740.0,645.9,521.12
2018,2,23,12,15,976.5,83.5,3.75,11.55,742.0,677.57,546.81
2018,2,23,12,30,975.0,85.0,3.7,11.7,744.0,706.3,569.76
2018,2,23,12,45,970.0,86.0,3.65,11.8,737.0,729.18,588.02
2018,2,23,13,0,965.0,87.0,3.6,11.9,730.0,748.79,603.5
2018,2,23,13,15,960.5,86.5,3.55,11.95,715.5,763.85,614.67
2018,2,23,13,30,956.0,86.0,3.5,12.0,701.0,775.54,623.46
2018,2,23,13,45,948.5,85.0,3.4,12.05,678.5,781.14,627.63
2018,2,23,14,0,941.0,84.0,3.3,12.1,656.0,783.29,629.42
2018,2,23,14,15,928.0,83.0,3.2,12.1,625.0,778.03,625.98
2018,2,23,14,30,915.0,82.0,3.1,12.1,594.0,769.44,620.25
2018,2,23,14,45,898.5,80.0,3.0,12.05,557.0,753.96,609.63
2018,2,23,15,0,882.0,78.0,2.9,12.0,520.0,740.52,600.62
2018,2,23,15,15,861.0,76.0,2.9,12.0,478.0,716.13,583.78
2018,2,23,15,30,840.0,74.0,2.9,12.0,436.0,689.18,564.88
2018,2,23,15,45,810.5,70.0,2.7,11.6,389.0,651.73,537.5
2018,2,23,16,0,781.0,66.0,2.5,11.2,342.0,612.56,507.52
2018,2,23,16,15,738.5,62.0,2.45,10.45,293.0,563.68,469.88
2018,2,23,16,30,696.0,58.0,2.4,9.7,244.0,514.35,430.24
2018,2,23,16,45,630.0,52.0,2.35,8.95,194.5,453.8,379.37
2018,2,23,17,0,564.0,46.0,2.3,8.2,145.0,391.41,324.62
2018,2,23,17,15,447.5,38.5,2.35,7.85,101.0,303.9,245.74
2018,2,23,17,30,331.0,31.0,2.4,7.5,57.0,218.8,141.74
2018,2,23,17,45,194.5,19.5,2.45,7.1,32.0,104.09,0.0
2018,2,23,18,0,58.0,8.0,2.5,6.7,7.0,0.0,0.0
2018,2,23,18,15,29.0,4.0,2.5,6.55,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,24,6,45,70.0,9.5,2.5,5.15,12.0,0.0,0.0
2018,2,24,7,0,140.0,19.0,2.5,5.7,24.0,18.11,0.0
2018,2,24,7,15,272.0,31.0,2.65,6.3,59.5,26.0,13.48
2018,2,24,7,30,404.0,43.0,2.8,6.9,95.0,34.74,25.08
2018,2,24,7,45,489.5,51.0,2.9,7.5,141.0,39.29,29.88
2018,2,24,8,0,575.0,59.0,3.0,8.1,187.0,43.79,34.27
2018,2,24,8,15,574.5,69.5,3.15,8.6,223.5,50.08,40.1
2018,2,24,8,30,574.0,80.0,3.3,9.1,260.0,56.03,45.47
2018,2,24,8,45,523.0,102.5,3.4,9.6,286.0,71.53,59.32
2018,2,24,9,0,472.0,125.0,3.5,10.1,312.0,106.8,74.47
2018,2,24,9,15,470.5,140.5,3.6,10.5,344.5,146.84,100.32
2018,2,24,9,30,469.0,156.0,3.7,10.9,377.0,186.7,131.7
2018,2,24,9,45,557.0,147.5,3.75,11.25,430.5,225.01,160.87
2018,2,24,10,0,645.0,139.0,3.8,11.6,484.0,270.63,198.24
2018,2,24,10,15,608.5,158.0,3.9,11.85,499.0,310.6,235.81
2018,2,24,10,30,572.0,177.0,4.0,12.1,514.0,345.8,268.65
2018,2,24,10,45,579.0,183.5,4.1,12.3,537.0,383.53,302.02
2018,2,24,11,0,586.0,190.0,4.2,12.5,560.0,420.87,334.49
2018,2,24,11,15,550.5,210.0,4.25,12.55,565.0,449.51,359.61
2018,2,24,11,30,515.0,230.0,4.3,12.6,570.0,474.55,381.1
2018,2,24,11,45,478.5,247.5,4.35,12.65,567.0,493.36,397.06
2018,2,24,12,0,442.0,265.0,4.4,12.7,564.0,508.77,409.88
2018,2,24,12,15,421.5,273.0,4.45,12.7,559.0,522.02,421.0
2018,2,24,12,30,401.0,281.0,4.5,12.7,554.0,529.31,427.35
2018,2,24,12,45,372.5,285.0,4.55,12.65,537.0,528.34,427.15
2018,2,24,13,0,344.0,289.0,4.6,12.6,520.0,525.01,425.0
2018,2,24,13,15,331.5,285.5,4.65,12.65,504.5,523.26,424.23
2018,2,24,13,30,319.0,282.0,4.7,12.7,489.0,519.88,422.16
2018,2,24,13,45,370.0,258.0,4.7,12.7,490.5,539.72,439.73
2018,2,24,14,0,421.0,234.0,4.7,12.7,492.0,567.26,463.08
2018,2,24,14,15,502.5,199.0,4.75,12.65,493.0,596.18,488.64
2018,2,24,14,30,584.0,164.0,4.8,12.6,494.0,626.46,515.19
2018,2,24,14,45,607.5,146.5,4.8,12.55,471.0,626.13,516.63
2018,2,24,15,0,631.0,129.0,4.8,12.5,448.0,622.69,515.77
2018,2,24,15,15,690.0,108.5,4.8,12.5,431.0,637.9,529.84
2018,2,24,15,30,749.0,88.0,4.8,12.5,414.0,648.14,539.79
2018,2,24,15,45,706.5,84.5,4.7,12.15,366.0,604.18,505.65
2018,2,24,16,0,664.0,81.0,4.6,11.8,318.0,559.31,470.24
2018,2,24,16,15,604.5,76.0,4.35,11.35,268.5,501.26,422.84
2018,2,24,16,30,545.0,71.0,4.1,10.9,219.0,444.03,374.82
2018,2,24,16,45,486.5,62.5,3.9,10.45,174.5,384.72,323.79
2018,2,24,17,0,428.0,54.0,3.7,10.0,130.0,327.27,272.51
2018,2,24,17,15,330.0,43.5,3.65,9.65,91.0,249.59,202.23
2018,2,24,17,30,232.0,33.0,3.6,9.3,52.0,180.02,121.43
2018,2,24,17,45,132.0,20.5,3.5,8.9,29.5,78.02,0.0
2018,2,24,18,0,32.0,8.0,3.4,8.5,7.0,0.0,0.0
2018,2,24,18,15,16.0,4.0,3.35,8.35,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,25,6,45,83.0,10.5,1.4,5.55,13.5,0.0,0.0
2018,2,25,7,0,166.0,21.0,1.3,6.0,27.0,20.02,0.0
2018,2,25,7,15,306.5,31.5,1.25,6.5,64.5,26.21,14.65
2018,2,25,7,30,447.0,42.0,1.2,7.0,102.0,33.49,24.13
2018,2,25,7,45,534.5,49.0,1.2,7.55,150.0,37.26,28.14
2018,2,25,8,0,622.0,56.0,1.2,8.1,198.0,41.02,31.83
2018,2,25,8,15,676.0,60.5,1.25,8.8,247.5,42.59,33.31
2018,2,25,8,30,730.0,65.0,1.3,9.5,297.0,48.63,38.72
2018,2,25,8,45,767.0,68.5,1.4,10.2,345.5,49.59,39.43
2018,2,25,9,0,804.0,72.0,1.5,10.9,394.0,86.72,47.09
2018,2,25,9,15,830.0,74.0,1.55,11.35,438.5,135.56,74.87
2018,2,25,9,30,856.0,76.0,1.6,11.8,483.0,186.54,113.56
2018,2,25,9,45,874.5,77.0,1.65,12.25,521.5,242.31,161.05
2018,2,25,10,0,893.0,78.0,1.7,12.7,560.0,293.26,206.4
2018,2,25,10,15,905.0,79.5,1.7,12.95,593.0,343.16,251.49
2018,2,25,10,30,917.0,81.0,1.7,13.2,626.0,392.67,295.69
2018,2,25,10,45,926.5,82.0,1.7,13.45,652.0,440.17,337.36
2018,2,25,11,0,936.0,83.0,1.7,13.7,678.0,486.6,377.08
2018,2,25,11,15,943.5,83.5,1.8,13.85,697.5,530.34,414.24
2018,2,25,11,30,951.0,84.0,1.9,14.0,717.0,572.42,449.25
2018,2,25,11,45,955.5,84.0,1.95,14.15,728.0,610.5,480.27
2018,2,25,12,0,960.0,84.0,2.0,14.3,739.0,646.3,508.92
2018,2,25,12,15,959.5,84.5,2.15,14.35,741.0,677.07,534.1
2018,2,25,12,30,959.0,85.0,2.3,14.4,743.0,704.97,556.85
2018,2,25,12,45,955.0,86.0,2.4,14.5,736.5,728.07,575.4
2018,2,25,13,0,951.0,87.0,2.5,14.6,730.0,747.98,590.95
2018,2,25,13,15,947.5,86.0,2.65,14.6,715.5,762.91,602.94
2018,2,25,13,30,944.0,85.0,2.8,14.6,701.0,774.51,612.69
2018,2,25,13,45,938.0,83.5,2.9,14.55,679.0,780.39,618.27
2018,2,25,14,0,932.0,82.0,3.0,14.5,657.0,782.87,621.56
2018,2,25,14,15,921.5,81.0,3.15,14.35,627.5,779.21,621.02
2018,2,25,14,30,911.0,80.0,3.3,14.2,598.0,772.25,618.18
2018,2,25,14,45,896.5,78.0,3.45,14.05,561.5,758.0,609.98
2018,2,25,15,0,882.0,76.0,3.6,13.9,525.0,740.72,599.52
2018,2,25,15,15,861.5,73.5,3.6,13.9,483.0,720.91,586.13
2018,2,25,15,30,841.0,71.0,3.6,13.9,441.0,693.44,566.79
2018,2,25,15,45,809.5,69.0,3.8,13.25,394.5,656.66,541.99
2018,2,25,16,0,778.0,67.0,4.0,12.6,348.0,618.24,514.68
2018,2,25,16,15,730.5,63.5,3.8,12.05,298.0,566.36,473.65
2018,2,25,16,30,683.0,60.0,3.6,11.5,248.0,514.27,431.01
2018,2,25,16,45,608.0,55.5,3.45,10.9,198.0,450.12,376.73
2018,2,25,17,0,533.0,51.0,3.3,10.3,148.0,384.38,319.06
2018,2,25,17,15,392.5,42.5,3.25,9.95,102.0,282.86,229.5
2018,2,25,17,30,252.0,34.0,3.2,9.6,56.0,193.25,135.29
2018,2,25,17,45,126.0,18.5,3.15,9.25,29.5,73.89,0.0
2018,2,25,18,0,0.0,3.0,3.1,8.9,3.0,0.0,0.0
2018,2,25,18,15,0.0,1.5,3.05,8.9,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,6.0,3.95,9.55,6.0,5.72,0.0
2018,2,26,7,0,0.0,12.0,4.0,9.5,12.0,11.44,0.0
2018,2,26,7,15,1.5,26.0,4.15,9.5,26.0,23.86,13.26
2018,2,26,7,30,3.0,40.0,4.3,9.5,40.0,36.39,26.45
2018,2,26,7,45,7.5,58.0,4.4,9.5,59.5,52.03,41.12
2018,2,26,8,0,12.0,76.0,4.5,9.5,79.0,67.5,55.49
2018,2,26,8,15,24.0,97.0,4.5,9.6,104.5,81.96,68.73
2018,2,26,8,30,36.0,118.0,4.5,9.7,130.0,98.02,83.18
2018,2,26,8,45,101.5,139.0,4.55,9.8,179.0,108.08,92.03
2018,2,26,9,0,167.0,160.0,4.6,9.9,228.0,133.79,104.55
2018,2,26,9,15,276.5,170.0,4.6,10.0,296.5,159.11,118.61
2018,2,26,9,30,386.0,180.0,4.6,10.1,365.0,201.91,148.69
2018,2,26,9,45,490.5,170.0,4.6,10.25,424.5,234.24,172.47
2018,2,26,10,0,595.0,160.0,4.6,10.4,484.0,281.63,210.89
2018,2,26,10,15,736.0,127.0,4.6,10.55,551.5,328.46,249.58
2018,2,26,10,30,877.0,94.0,4.6,10.7,619.0,390.24,301.9
2018,2,26,10,45,892.0,93.5,4.6,10.9,646.5,440.85,347.3
2018,2,26,11,0,907.0,93.0,4.6,11.1,674.0,487.11,388.37
2018,2,26,11,15,915.0,93.0,4.6,11.25,693.0,529.66,425.67
2018,2,26,11,30,923.0,93.0,4.6,11.4,712.0,570.63,460.84
2018,2,26,11,45,928.0,92.5,4.55,11.55,722.5,607.68,492.02
2018,2,26,12,0,933.0,92.0,4.5,11.7,733.0,642.54,520.8
2018,2,26,12,15,935.0,92.0,4.5,11.75,736.0,673.67,546.51
2018,2,26,12,30,937.0,92.0,4.5,11.8,739.0,702.13,569.76
2018,2,26,12,45,863.0,117.5,4.5,11.85,709.5,704.37,571.55
2018,2,26,13,0,789.0,143.0,4.5,11.9,680.0,700.7,568.63
2018,2,26,13,15,613.5,197.0,4.45,11.9,609.5,647.89,526.05
2018,2,26,13,30,438.0,251.0,4.4,11.9,539.0,584.81,474.93
2018,2,26,13,45,517.5,218.5,4.35,11.9,548.0,619.21,504.33
2018,2,26,14,0,597.0,186.0,4.3,11.9,557.0,655.58,534.62
2018,2,26,14,15,675.0,155.5,4.25,11.8,556.5,687.82,561.83
2018,2,26,14,30,753.0,125.0,4.2,11.7,556.0,716.08,585.79
2018,2,26,14,45,795.5,107.0,4.15,11.6,537.5,724.7,593.36
2018,2,26,15,0,838.0,89.0,4.1,11.5,519.0,732.45,600.55
2018,2,26,15,15,816.0,86.5,4.1,11.5,477.5,706.87,582.27
2018,2,26,15,30,794.0,84.0,4.1,11.5,436.0,678.85,562.19
2018,2,26,15,45,649.0,84.0,3.9,11.15,352.0,569.54,476.91
2018,2,26,16,0,504.0,84.0,3.7,10.8,268.0,460.55,388.97
2018,2,26,16,15,262.0,68.0,3.5,10.4,163.0,266.49,226.8
2018,2,26,16,30,20.0,52.0,3.3,10.0,58.0,63.28,49.69
2018,2,26,16,45,14.0,42.0,3.1,9.55,45.5,48.96,37.16
2018,2,26,17,0,8.0,32.0,2.9,9.1,33.0,34.88,24.58
2018,2,26,17,15,4.5,22.5,2.85,8.8,23.0,23.24,14.09
2018,2,26,17,30,1.0,13.0,2.8,8.5,13.0,12.53,3.88
2018,2,26,17,45,0.5,7.5,2.8,8.25,7.5,7.37,0.0
2018,2,26,18,0,0.0,2.0,2.8,8.0,2.0,1.91,0.0
2018,2,26,18,15,0.0,1.0,2.8,7.85,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.75,7.15,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.45,6.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.4,6.55,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.45,6.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.5,6.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.55,6.2,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.55,6.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.45,5.65,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.35,5.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.25,5.15,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.15,4.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.1,4.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.05,4.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.1,4.95,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,27,6,45,120.0,11.0,4.25,5.65,16.5,10.48,0.0
2018,2,27,7,0,240.0,22.0,4.3,6.0,33.0,19.05,0.0
2018,2,27,7,15,392.0,30.0,4.4,6.35,74.5,24.2,14.26
2018,2,27,7,30,544.0,38.0,4.5,6.7,116.0,32.12,23.05
2018,2,27,7,45,621.5,44.5,4.6,7.1,166.5,36.08,27.15
2018,2,27,8,0,699.0,51.0,4.7,7.5,217.0,40.02,30.98
2018,2,27,8,15,748.5,55.0,4.65,7.9,268.5,41.63,32.51
2018,2,27,8,30,798.0,59.0,4.6,8.3,320.0,43.29,33.99
2018,2,27,8,45,831.0,62.5,4.55,8.7,370.5,44.5,34.99
2018,2,27,9,0,864.0,66.0,4.5,9.1,421.0,92.22,47.3
2018,2,27,9,15,886.0,68.5,4.35,9.45,466.0,150.42,84.86
2018,2,27,9,30,908.0,71.0,4.2,9.8,511.0,204.13,127.58
2018,2,27,9,45,922.0,73.5,4.1,10.15,551.0,257.44,174.77
2018,2,27,10,0,936.0,76.0,4.0,10.5,591.0,310.99,223.8
2018,2,27,10,15,947.0,78.0,3.9,10.85,624.5,363.2,271.94
2018,2,27,10,30,958.0,80.0,3.8,11.2,658.0,414.88,318.93
2018,2,27,10,45,965.0,81.5,3.75,11.5,684.5,463.76,362.77
2018,2,27,11,0,972.0,83.0,3.7,11.8,711.0,511.29,404.34
2018,2,27,11,15,977.0,84.0,3.65,12.05,729.5,555.84,442.5
2018,2,27,11,30,982.0,85.0,3.6,12.3,748.0,598.44,478.1
2018,2,27,11,45,983.0,86.0,3.5,12.5,758.0,636.68,509.35
2018,2,27,12,0,984.0,87.0,3.4,12.7,768.0,672.35,537.83
2018,2,27,12,15,981.0,87.5,3.35,12.9,768.0,702.32,561.56
2018,2,27,12,30,978.0,88.0,3.3,13.1,768.0,729.2,582.51
2018,2,27,12,45,973.5,88.0,3.2,13.25,760.0,751.39,599.5
2018,2,27,13,0,969.0,88.0,3.1,13.4,752.0,770.27,612.75
2018,2,27,13,15,965.0,87.5,2.95,13.45,737.5,785.62,623.29
2018,2,27,13,30,961.0,87.0,2.8,13.5,723.0,797.58,631.41
2018,2,27,13,45,952.5,86.5,2.65,13.6,699.5,802.81,634.59
2018,2,27,14,0,944.0,86.0,2.5,13.7,676.0,804.56,635.4
2018,2,27,14,15,931.5,84.0,2.45,13.65,644.5,798.23,631.58
2018,2,27,14,30,919.0,82.0,2.4,13.6,613.0,788.51,625.51
2018,2,27,14,45,905.0,80.5,2.35,13.6,576.5,775.01,616.7
2018,2,27,15,0,891.0,79.0,2.3,13.6,540.0,758.46,605.76
2018,2,27,15,15,871.0,76.5,2.3,13.6,497.5,738.8,592.9
2018,2,27,15,30,851.0,74.0,2.3,13.6,455.0,711.31,574.14
2018,2,27,15,45,819.5,71.0,2.2,13.2,407.0,672.8,547.08
2018,2,27,16,0,788.0,68.0,2.1,12.8,359.0,632.63,518.22
2018,2,27,16,15,744.0,64.0,2.15,12.05,308.5,581.75,480.49
2018,2,27,16,30,700.0,60.0,2.2,11.3,258.0,530.51,440.76
2018,2,27,16,45,557.0,60.5,2.2,10.55,198.5,430.46,359.03
2018,2,27,17,0,414.0,61.0,2.2,9.8,139.0,331.9,275.8
2018,2,27,17,15,306.0,45.5,2.25,9.35,93.5,242.38,197.64
2018,2,27,17,30,198.0,30.0,2.3,8.9,48.0,161.2,118.45
2018,2,27,17,45,132.5,19.5,2.4,8.45,28.5,98.59,0.0
2018,2,27,18,0,67.0,9.0,2.5,8.0,9.0,8.58,0.0
2018,2,27,18,15,33.5,4.5,2.45,7.85,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,28,6,45,24.0,6.0,1.9,7.0,7.0,5.72,0.0
2018,2,28,7,0,48.0,12.0,1.9,7.5,14.0,10.25,0.0
2018,2,28,7,15,28.5,23.5,2.0,7.95,25.0,20.88,11.81
2018,2,28,7,30,9.0,35.0,2.1,8.4,36.0,32.5,23.34
2018,2,28,7,45,5.5,39.0,2.25,8.85,39.5,36.24,27.16
2018,2,28,8,0,2.0,43.0,2.4,9.3,43.0,39.95,30.73
2018,2,28,8,15,11.0,68.5,2.45,9.65,72.0,62.92,51.59
2018,2,28,8,30,20.0,94.0,2.5,10.0,101.0,81.44,68.17
2018,2,28,8,45,30.0,126.0,2.55,10.35,138.0,105.4,89.34
2018,2,28,9,0,40.0,158.0,2.6,10.7,175.0,133.17,107.03
2018,2,28,9,15,34.0,171.0,2.65,11.0,186.5,147.52,118.43
2018,2,28,9,30,28.0,184.0,2.7,11.3,198.0,161.14,129.56
2018,2,28,9,45,62.0,211.5,2.75,11.6,245.0,193.71,154.76
2018,2,28,10,0,96.0,239.0,2.8,11.9,292.0,230.18,183.31
2018,2,28,10,15,191.5,247.5,2.8,12.05,361.5,271.1,214.33
2018,2,28,10,30,287.0,256.0,2.8,12.2,431.0,321.85,254.19
2018,2,28,10,45,344.5,257.5,2.85,12.3,476.0,363.75,288.18
2018,2,28,11,0,402.0,259.0,2.9,12.4,521.0,409.93,325.66
2018,2,28,11,15,346.0,262.0,2.95,12.45,491.5,405.62,323.84
2018,2,28,11,30,290.0,265.0,3.0,12.5,462.0,396.05,317.41
2018,2,28,11,45,175.0,282.5,3.0,12.55,402.0,360.58,289.26
2018,2,28,12,0,60.0,300.0,3.0,12.6,342.0,314.99,252.04
2018,2,28,12,15,58.0,302.5,3.0,12.55,343.0,320.53,256.7
2018,2,28,12,30,56.0,305.0,3.0,12.5,344.0,325.84,261.02
2018,2,28,12,45,47.5,293.0,3.0,12.45,326.0,312.52,250.54
2018,2,28,13,0,39.0,281.0,3.0,12.4,308.0,298.3,239.39
2018,2,28,13,15,41.0,279.0,3.0,12.3,307.0,300.86,241.84
2018,2,28,13,30,43.0,277.0,3.0,12.2,306.0,303.4,244.28
2018,2,28,13,45,82.0,277.5,2.95,12.1,330.0,336.06,271.75
2018,2,28,14,0,121.0,278.0,2.9,12.0,354.0,378.29,306.53
2018,2,28,14,15,97.0,229.0,2.85,11.9,288.0,311.68,253.8
2018,2,28,14,30,73.0,180.0,2.8,11.8,222.0,234.42,191.82
2018,2,28,14,45,54.0,177.5,2.75,11.7,207.5,218.92,179.19
2018,2,28,15,0,35.0,175.0,2.7,11.6,193.0,203.65,166.51
2018,2,28,15,15,53.5,163.5,2.7,11.6,189.0,206.37,169.82
2018,2,28,15,30,72.0,152.0,2.7,11.6,185.0,208.45,172.53
2018,2,28,15,45,80.5,139.5,2.6,11.4,172.5,201.55,167.53
2018,2,28,16,0,89.0,127.0,2.5,11.2,160.0,204.1,170.23
2018,2,28,16,15,141.0,105.0,2.45,11.05,149.0,212.63,178.87
2018,2,28,16,30,193.0,83.0,2.4,10.9,138.0,227.63,192.21
2018,2,28,16,45,209.0,76.0,2.35,10.75,125.0,226.4,190.33
2018,2,28,17,0,225.0,69.0,2.3,10.6,112.0,224.68,186.88
2018,2,28,17,15,163.0,52.5,2.35,10.55,79.0,166.52,134.75
2018,2,28,17,30,101.0,36.0,2.4,10.5,46.0,112.7,82.47
2018,2,28,17,45,52.5,21.0,2.45,10.4,26.0,59.54,0.0
2018,2,28,18,0,4.0,6.0,2.5,10.3,6.0,7.39,0.0
2018,2,28,18,15,2.0,3.0,2.55,10.3,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.15,10.95,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.45,11.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,4.95,11.75,2.5,2.38,0.0
2018,3,1,7,0,0.0,5.0,4.8,11.8,5.0,4.62,0.0
2018,3,1,7,15,0.0,11.0,4.7,11.85,11.0,10.18,2.86
2018,3,1,7,30,0.0,17.0,4.6,11.9,17.0,15.75,8.26
2018,3,1,7,45,0.0,25.0,4.45,11.95,25.0,23.18,15.14
2018,3,1,8,0,0.0,33.0,4.3,12.0,33.0,30.62,21.99
2018,3,1,8,15,0.0,37.5,4.35,12.05,37.5,34.81,25.83
2018,3,1,8,30,0.0,42.0,4.4,12.1,42.0,39.0,29.6
2018,3,1,8,45,0.0,39.5,4.4,12.15,39.5,36.68,27.45
2018,3,1,9,0,0.0,37.0,4.4,12.2,37.0,34.36,23.95
2018,3,1,9,15,0.0,40.0,4.4,12.25,40.0,37.16,26.27
2018,3,1,9,30,0.0,43.0,4.4,12.3,43.0,39.97,28.57
2018,3,1,9,45,6.0,79.0,4.4,12.35,82.5,74.88,57.86
2018,3,1,10,0,12.0,115.0,4.4,12.4,122.0,109.46,86.58
2018,3,1,10,15,64.0,189.0,4.4,12.45,228.0,188.15,150.45
2018,3,1,10,30,116.0,263.0,4.4,12.5,334.0,269.84,216.16
2018,3,1,10,45,113.0,278.5,4.45,12.5,350.0,290.35,233.01
2018,3,1,11,0,110.0,294.0,4.5,12.5,366.0,312.48,251.1
2018,3,1,11,15,285.5,273.0,4.55,12.5,467.0,386.95,311.39
2018,3,1,11,30,461.0,252.0,4.6,12.5,568.0,477.74,384.82
2018,3,1,11,45,589.5,213.0,4.65,12.45,623.0,538.31,434.68
2018,3,1,12,0,718.0,174.0,4.7,12.4,678.0,603.46,488.2
2018,3,1,12,15,650.0,199.5,4.75,12.4,656.5,610.27,493.83
2018,3,1,12,30,582.0,225.0,4.8,12.4,635.0,609.54,493.48
2018,3,1,12,45,572.5,226.5,4.85,12.35,627.0,622.86,504.89
2018,3,1,13,0,563.0,228.0,4.9,12.3,619.0,633.9,514.37
2018,3,1,13,15,582.5,216.0,4.95,12.35,613.5,650.12,528.3
2018,3,1,13,30,602.0,204.0,5.0,12.4,608.0,667.73,543.21
2018,3,1,13,45,648.5,181.0,5.05,12.4,603.5,689.74,562.33
2018,3,1,14,0,695.0,158.0,5.1,12.4,599.0,709.21,579.55
2018,3,1,14,15,544.5,192.0,5.1,12.4,528.0,632.16,518.2
2018,3,1,14,30,394.0,226.0,5.1,12.4,457.0,547.48,450.13
2018,3,1,14,45,458.0,194.0,5.1,12.4,447.0,573.86,473.73
2018,3,1,15,0,522.0,162.0,5.1,12.4,437.0,586.4,486.26
2018,3,1,15,15,497.0,155.0,5.1,12.4,400.0,557.5,464.02
2018,3,1,15,30,472.0,148.0,5.1,12.4,363.0,527.31,440.64
2018,3,1,15,45,511.0,123.5,5.1,12.3,334.5,520.87,437.56
2018,3,1,16,0,550.0,99.0,5.1,12.2,306.0,515.87,435.04
2018,3,1,16,15,600.0,83.0,5.05,12.0,280.5,518.92,438.44
2018,3,1,16,30,650.0,67.0,5.0,11.8,255.0,516.92,436.69
2018,3,1,16,45,515.0,63.5,4.9,11.6,195.0,412.94,348.63
2018,3,1,17,0,380.0,60.0,4.8,11.4,135.0,312.75,261.9
2018,3,1,17,15,337.5,49.0,4.9,11.25,101.0,265.98,218.26
2018,3,1,17,30,295.0,38.0,5.0,11.1,67.0,218.9,166.85
2018,3,1,17,45,168.0,23.0,5.05,10.95,37.5,122.58,0.0
2018,3,1,18,0,41.0,8.0,5.1,10.8,8.0,24.92,0.0
2018,3,1,18,15,20.5,4.0,5.25,10.8,4.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.65,10.75,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.65,10.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.55,10.55,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.45,10.35,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.3,10.05,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,2,6,45,28.5,11.0,1.95,7.5,12.5,10.48,0.0
2018,3,2,7,0,57.0,22.0,2.0,8.0,25.0,18.27,0.0
2018,3,2,7,15,126.5,39.0,2.15,8.35,56.0,31.73,21.52
2018,3,2,7,30,196.0,56.0,2.3,8.7,87.0,44.82,34.4
2018,3,2,7,45,223.0,71.0,2.45,9.1,118.0,55.99,44.98
2018,3,2,8,0,250.0,86.0,2.6,9.5,149.0,66.78,54.97
2018,3,2,8,15,167.5,80.0,2.75,9.75,126.0,61.99,50.72
2018,3,2,8,30,85.0,74.0,2.9,10.0,103.0,62.33,50.96
2018,3,2,8,45,51.5,58.5,3.1,10.2,77.0,50.7,37.93
2018,3,2,9,0,18.0,43.0,3.3,10.4,51.0,41.43,29.6
2018,3,2,9,15,29.0,54.0,3.5,10.6,68.0,53.57,39.24
2018,3,2,9,30,40.0,65.0,3.7,10.8,85.0,64.29,47.78
2018,3,2,9,45,238.5,110.0,3.9,10.95,243.5,139.87,104.08
2018,3,2,10,0,437.0,155.0,4.1,11.1,402.0,245.24,186.72
2018,3,2,10,15,448.5,186.5,4.2,11.15,452.5,299.49,233.44
2018,3,2,10,30,460.0,218.0,4.3,11.2,503.0,354.95,280.68
2018,3,2,10,45,303.0,257.5,4.45,11.3,448.0,350.03,280.49
2018,3,2,11,0,146.0,297.0,4.6,11.4,393.0,330.46,266.44
2018,3,2,11,15,102.5,297.0,4.65,11.4,365.5,319.55,258.11
2018,3,2,11,30,59.0,297.0,4.7,11.4,338.0,302.94,244.68
2018,3,2,11,45,56.5,293.5,4.75,11.4,333.0,303.18,245.02
2018,3,2,12,0,54.0,290.0,4.8,11.4,328.0,302.88,244.88
2018,3,2,12,15,36.0,257.0,4.85,11.35,282.5,264.59,213.94
2018,3,2,12,30,18.0,224.0,4.9,11.3,237.0,221.45,178.77
2018,3,2,12,45,10.0,185.0,4.95,11.25,192.0,180.17,145.01
2018,3,2,13,0,2.0,146.0,5.0,11.2,147.0,138.12,110.26
2018,3,2,13,15,1.0,118.0,5.0,11.15,118.5,111.06,87.88
2018,3,2,13,30,0.0,90.0,5.0,11.1,90.0,83.93,65.28
2018,3,2,13,45,19.0,147.5,5.0,11.0,159.5,157.23,127.25
2018,3,2,14,0,38.0,205.0,5.0,10.9,229.0,231.0,188.86
2018,3,2,14,15,91.0,231.0,4.9,10.8,285.5,300.66,247.68
2018,3,2,14,30,144.0,257.0,4.8,10.7,342.0,382.04,315.21
2018,3,2,14,45,136.0,245.0,4.7,10.6,321.5,365.99,302.52
2018,3,2,15,0,128.0,233.0,4.6,10.5,301.0,349.46,289.67
2018,3,2,15,15,105.5,213.0,4.6,10.5,266.0,301.74,250.93
2018,3,2,15,30,83.0,193.0,4.6,10.5,231.0,264.55,220.37
2018,3,2,15,45,77.5,172.5,4.35,10.2,205.0,239.02,199.74
2018,3,2,16,0,72.0,152.0,4.1,9.9,179.0,213.2,178.55
2018,3,2,16,15,38.0,105.0,4.05,9.75,119.0,135.07,111.92
2018,3,2,16,30,4.0,58.0,4.0,9.6,59.0,56.49,43.61
2018,3,2,16,45,2.0,38.5,3.9,9.45,39.0,36.96,26.58
2018,3,2,17,0,0.0,19.0,3.8,9.3,19.0,17.61,9.6
2018,3,2,17,15,0.0,14.0,3.75,9.15,14.0,12.97,5.41
2018,3,2,17,30,0.0,9.0,3.7,9.0,9.0,8.33,1.07
2018,3,2,17,45,0.0,5.0,3.7,8.85,5.0,4.62,0.0
2018,3,2,18,0,0.0,1.0,3.7,8.7,1.0,0.95,0.0
2018,3,2,18,15,0.0,0.5,3.65,8.5,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,3,6,45,56.0,14.0,1.8,7.8,17.5,13.34,0.0
2018,3,3,7,0,112.0,28.0,1.8,8.1,35.0,22.93,4.18
2018,3,3,7,15,178.5,38.5,1.9,8.25,62.0,29.84,20.16
2018,3,3,7,30,245.0,49.0,2.0,8.4,89.0,37.11,27.65
2018,3,3,7,45,228.0,58.5,2.1,8.6,105.5,43.17,33.57
2018,3,3,8,0,211.0,68.0,2.2,8.8,122.0,53.66,43.29
2018,3,3,8,15,164.0,92.0,2.25,8.85,139.5,70.51,58.63
2018,3,3,8,30,117.0,116.0,2.3,8.9,157.0,92.67,78.52
2018,3,3,8,45,163.5,142.0,2.35,8.95,207.5,113.98,91.0
2018,3,3,9,0,210.0,168.0,2.4,9.0,258.0,141.55,108.18
2018,3,3,9,15,168.0,173.5,2.45,9.1,250.5,161.94,125.18
2018,3,3,9,30,126.0,179.0,2.5,9.2,243.0,170.89,134.29
2018,3,3,9,45,80.5,158.0,2.55,9.25,200.0,153.52,121.89
2018,3,3,10,0,35.0,137.0,2.6,9.3,157.0,132.89,106.37
2018,3,3,10,15,19.0,118.0,2.65,9.35,129.0,113.73,90.74
2018,3,3,10,30,3.0,99.0,2.7,9.4,101.0,93.3,73.77
2018,3,3,10,45,40.5,158.5,2.75,9.45,185.5,161.48,130.4
2018,3,3,11,0,78.0,218.0,2.8,9.5,270.0,233.89,189.73
2018,3,3,11,15,86.0,237.0,2.85,9.5,295.5,259.0,210.16
2018,3,3,11,30,94.0,256.0,2.9,9.5,321.0,286.25,232.36
2018,3,3,11,45,84.0,250.5,2.95,9.5,309.5,280.56,227.85
2018,3,3,12,0,74.0,245.0,3.0,9.5,298.0,274.0,222.67
2018,3,3,12,15,133.0,261.5,3.05,9.45,356.5,334.45,272.57
2018,3,3,12,30,192.0,278.0,3.1,9.4,415.0,396.21,322.92
2018,3,3,12,45,340.0,267.5,3.15,9.4,507.5,501.3,408.51
2018,3,3,13,0,488.0,257.0,3.2,9.4,600.0,614.12,498.09
2018,3,3,13,15,582.0,218.0,3.2,9.35,619.0,657.29,533.36
2018,3,3,13,30,676.0,179.0,3.2,9.3,638.0,703.75,571.33
2018,3,3,13,45,726.5,155.5,3.25,9.25,635.0,728.52,592.21
2018,3,3,14,0,777.0,132.0,3.3,9.2,632.0,750.38,610.29
2018,3,3,14,15,661.5,160.5,3.3,9.15,572.5,698.2,570.5
2018,3,3,14,30,546.0,189.0,3.3,9.1,513.0,638.43,524.0
2018,3,3,14,45,433.5,201.5,3.35,9.0,449.0,567.36,468.44
2018,3,3,15,0,321.0,214.0,3.4,8.9,385.0,485.37,403.15
2018,3,3,15,15,428.0,172.5,3.4,8.9,382.0,529.94,442.5
2018,3,3,15,30,535.0,131.0,3.4,8.9,379.0,557.64,467.79
2018,3,3,15,45,614.5,107.0,3.2,8.75,364.5,585.48,491.56
2018,3,3,16,0,694.0,83.0,3.0,8.6,350.0,601.57,505.65
2018,3,3,16,15,659.5,75.5,2.85,8.4,302.0,554.57,467.9
2018,3,3,16,30,625.0,68.0,2.7,8.2,254.0,507.11,428.99
2018,3,3,16,45,593.0,60.0,2.6,8.0,210.0,460.52,389.4
2018,3,3,17,0,561.0,52.0,2.5,7.8,166.0,414.14,347.96
2018,3,3,17,15,462.0,44.0,2.45,7.6,120.5,331.8,274.74
2018,3,3,17,30,363.0,36.0,2.4,7.4,75.0,255.09,200.33
2018,3,3,17,45,221.0,23.5,2.35,7.25,43.5,149.06,16.37
2018,3,3,18,0,79.0,11.0,2.3,7.1,12.0,44.3,0.0
2018,3,3,18,15,39.5,5.5,2.3,7.0,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
