Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.5,6.2,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.4,5.0,0.0,0.0
2018,3,4,6,45,176.0,17.5,0.45,6.6,27.0,16.68,0.0
2018,3,4,7,0,306.0,28.0,0.4,6.8,49.0,23.76,7.68
2018,3,4,7,15,431.0,35.5,0.4,7.15,92.5,28.18,19.08
2018,3,4,7,30,556.0,43.0,0.4,7.5,136.0,32.67,23.92
2018,3,4,7,45,557.5,54.0,0.4,7.9,174.0,39.85,30.78
2018,3,4,8,0,559.0,65.0,0.4,8.3,212.0,46.62,37.08
2018,3,4,8,15,676.0,62.0,0.4,8.75,275.5,46.35,36.82
2018,3,4,8,30,793.0,59.0,0.4,9.2,339.0,42.28,33.03
2018,3,4,8,45,824.0,61.5,0.45,9.65,387.5,59.2,33.56
2018,3,4,9,0,855.0,64.0,0.5,10.1,436.0,116.22,61.39
2018,3,4,9,15,874.0,66.5,0.5,10.45,480.5,168.04,97.51
2018,3,4,9,30,893.0,69.0,0.5,10.8,525.0,221.08,141.04
2018,3,4,9,45,904.5,72.5,0.5,11.15,563.5,274.19,187.6
2018,3,4,10,0,916.0,76.0,0.5,11.5,602.0,327.34,234.71
2018,3,4,10,15,929.0,77.0,0.45,11.7,636.0,378.67,279.66
2018,3,4,10,30,942.0,78.0,0.4,11.9,670.0,429.66,323.17
2018,3,4,10,45,951.0,79.0,0.4,12.05,696.5,478.36,364.06
2018,3,4,11,0,960.0,80.0,0.4,12.2,723.0,525.9,402.81
2018,3,4,11,15,965.0,80.0,0.35,12.45,741.0,569.08,436.51
2018,3,4,11,30,970.0,80.0,0.3,12.7,759.0,610.31,467.65
2018,3,4,11,45,972.5,80.5,0.3,12.9,769.0,648.41,496.29
2018,3,4,12,0,975.0,81.0,0.3,13.1,779.0,684.04,522.46
2018,3,4,12,15,973.0,82.5,0.3,13.15,780.5,715.12,545.13
2018,3,4,12,30,971.0,84.0,0.3,13.2,782.0,743.21,565.36
2018,3,4,12,45,964.5,86.0,0.3,13.3,774.0,765.58,580.13
2018,3,4,13,0,958.0,88.0,0.3,13.4,766.0,784.61,592.72
2018,3,4,13,15,954.0,87.5,0.35,13.45,751.5,799.52,603.63
2018,3,4,13,30,950.0,87.0,0.4,13.5,737.0,811.06,612.5
2018,3,4,13,45,943.5,85.5,0.45,13.5,714.0,816.23,617.4
2018,3,4,14,0,937.0,84.0,0.5,13.5,691.0,817.94,620.24
2018,3,4,14,15,927.0,83.0,0.55,13.45,661.0,814.1,619.62
2018,3,4,14,30,917.0,82.0,0.6,13.4,631.0,806.92,616.93
2018,3,4,14,45,903.5,80.0,0.65,13.35,594.0,792.67,609.52
2018,3,4,15,0,890.0,78.0,0.7,13.3,557.0,775.35,600.05
2018,3,4,15,15,870.5,76.0,0.7,13.3,514.5,750.63,584.48
2018,3,4,15,30,851.0,74.0,0.7,13.3,472.0,728.98,571.03
2018,3,4,15,45,824.5,71.0,0.85,12.95,425.0,693.17,549.9
2018,3,4,16,0,798.0,68.0,1.0,12.6,378.0,655.52,526.55
2018,3,4,16,15,758.0,64.5,1.1,12.1,327.5,606.62,493.13
2018,3,4,16,30,718.0,61.0,1.2,11.6,277.0,557.18,456.66
2018,3,4,16,45,657.0,56.0,1.25,11.05,226.0,497.14,409.38
2018,3,4,17,0,596.0,51.0,1.3,10.5,175.0,435.41,358.3
2018,3,4,17,15,497.0,44.0,1.45,10.15,128.0,352.71,287.65
2018,3,4,17,30,398.0,37.0,1.6,9.8,81.0,275.35,215.16
2018,3,4,17,45,243.0,24.5,1.7,9.4,47.0,162.39,41.54
2018,3,4,18,0,88.0,12.0,1.8,9.0,13.0,49.36,0.0
2018,3,4,18,15,44.0,6.0,1.85,8.85,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,4.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,3,5,6,15,23.5,4.0,2.8,4.15,3.0,0.0,0.0
2018,3,5,6,30,47.0,8.0,2.9,4.6,6.0,0.0,0.0
2018,3,5,6,45,176.5,19.0,3.0,5.1,29.5,18.11,0.0
2018,3,5,7,0,306.0,30.0,3.1,5.6,53.0,25.5,10.97
2018,3,5,7,15,429.5,38.5,3.2,6.0,97.5,30.76,21.5
2018,3,5,7,30,553.0,47.0,3.3,6.4,142.0,36.0,26.99
2018,3,5,7,45,625.0,53.0,3.4,6.8,193.5,38.87,29.95
2018,3,5,8,0,697.0,59.0,3.5,7.2,245.0,45.83,36.44
2018,3,5,8,15,742.5,62.5,3.5,7.75,296.5,46.73,37.23
2018,3,5,8,30,788.0,66.0,3.5,8.3,348.0,47.73,38.01
2018,3,5,8,45,819.0,69.5,3.55,8.8,397.5,69.29,40.0
2018,3,5,9,0,850.0,73.0,3.6,9.3,447.0,120.77,64.87
2018,3,5,9,15,870.5,74.5,3.55,9.85,491.0,172.1,101.94
2018,3,5,9,30,891.0,76.0,3.5,10.4,535.0,230.63,151.27
2018,3,5,9,45,907.5,77.0,3.45,10.9,574.5,282.96,198.33
2018,3,5,10,0,924.0,78.0,3.4,11.4,614.0,335.73,246.48
2018,3,5,10,15,936.0,79.0,3.3,11.85,647.0,387.21,293.28
2018,3,5,10,30,948.0,80.0,3.2,12.3,680.0,438.23,338.68
2018,3,5,10,45,956.5,80.5,3.1,12.75,706.5,486.61,380.78
2018,3,5,11,0,965.0,81.0,3.0,13.2,733.0,533.75,420.58
2018,3,5,11,15,970.0,81.5,2.85,13.5,751.0,577.63,456.71
2018,3,5,11,30,975.0,82.0,2.7,13.8,769.0,619.55,490.18
2018,3,5,11,45,978.5,82.0,2.55,14.05,779.0,657.97,520.07
2018,3,5,12,0,982.0,82.0,2.4,14.3,789.0,693.95,547.25
2018,3,5,12,15,983.0,81.5,2.3,14.45,791.0,725.21,570.72
2018,3,5,12,30,984.0,81.0,2.2,14.6,793.0,753.55,591.19
2018,3,5,12,45,983.5,80.5,2.15,14.75,786.5,777.8,607.74
2018,3,5,13,0,983.0,80.0,2.1,14.9,780.0,798.83,622.01
2018,3,5,13,15,979.0,79.5,2.05,15.0,765.0,813.99,632.28
2018,3,5,13,30,975.0,79.0,2.0,15.1,750.0,825.68,640.24
2018,3,5,13,45,969.0,78.0,1.95,15.15,727.0,831.82,644.56
2018,3,5,14,0,963.0,77.0,1.9,15.2,704.0,834.43,646.6
2018,3,5,14,15,953.5,75.5,1.9,15.2,673.5,830.28,644.69
2018,3,5,14,30,944.0,74.0,1.9,15.2,643.0,822.68,640.56
2018,3,5,14,45,931.5,72.5,1.85,15.15,606.0,809.42,632.23
2018,3,5,15,0,919.0,71.0,1.8,15.1,569.0,793.0,621.78
2018,3,5,15,15,901.0,69.5,1.8,15.1,526.5,769.42,606.61
2018,3,5,15,30,883.0,68.0,1.8,15.1,484.0,743.21,589.47
2018,3,5,15,45,857.5,65.0,1.65,14.75,436.0,707.32,564.56
2018,3,5,16,0,832.0,62.0,1.5,14.4,388.0,675.14,542.01
2018,3,5,16,15,794.5,59.0,1.45,13.75,337.5,627.57,508.69
2018,3,5,16,30,757.0,56.0,1.4,13.1,287.0,579.33,472.81
2018,3,5,16,45,700.5,52.0,1.3,12.45,235.5,517.73,424.05
2018,3,5,17,0,644.0,48.0,1.2,11.8,184.0,457.28,373.89
2018,3,5,17,15,494.0,43.5,1.25,11.4,131.0,352.26,285.89
2018,3,5,17,30,344.0,39.0,1.3,11.0,78.0,250.91,196.16
2018,3,5,17,45,210.5,25.5,1.35,10.6,45.5,150.06,54.6
2018,3,5,18,0,77.0,12.0,1.4,10.2,13.0,44.85,0.0
2018,3,5,18,15,38.5,6.0,1.45,10.05,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,6,6,15,23.0,2.5,2.45,6.75,2.0,0.0,0.0
2018,3,6,6,30,46.0,5.0,2.5,7.3,4.0,0.0,0.0
2018,3,6,6,45,133.0,16.0,2.6,7.85,24.0,15.25,0.0
2018,3,6,7,0,220.0,27.0,2.7,8.4,44.0,22.03,9.98
2018,3,6,7,15,268.0,42.0,2.75,8.85,78.5,32.42,22.81
2018,3,6,7,30,316.0,57.0,2.8,9.3,113.0,43.12,33.08
2018,3,6,7,45,330.0,72.5,2.85,9.8,147.5,53.67,42.94
2018,3,6,8,0,344.0,88.0,2.9,10.3,182.0,63.73,52.14
2018,3,6,8,15,275.0,116.5,2.9,10.8,201.0,87.72,73.6
2018,3,6,8,30,206.0,145.0,2.9,11.3,220.0,106.08,89.69
2018,3,6,8,45,377.5,137.5,2.95,11.8,297.5,107.04,78.27
2018,3,6,9,0,549.0,130.0,3.0,12.3,375.0,140.13,91.45
2018,3,6,9,15,716.0,102.5,2.9,12.85,454.5,172.82,108.03
2018,3,6,9,30,883.0,75.0,2.8,13.4,534.0,232.59,151.65
2018,3,6,9,45,839.0,92.5,2.75,13.9,554.5,278.28,194.87
2018,3,6,10,0,795.0,110.0,2.7,14.4,575.0,324.73,238.45
2018,3,6,10,15,820.5,109.5,2.55,14.75,612.0,374.11,281.76
2018,3,6,10,30,846.0,109.0,2.4,15.1,649.0,424.6,325.07
2018,3,6,10,45,897.0,96.0,2.3,15.5,688.5,479.01,370.17
2018,3,6,11,0,948.0,83.0,2.2,15.9,728.0,532.05,413.26
2018,3,6,11,15,952.5,83.5,2.1,16.2,745.5,575.01,447.81
2018,3,6,11,30,957.0,84.0,2.0,16.5,763.0,616.02,479.82
2018,3,6,11,45,959.0,84.5,1.9,16.8,772.5,653.41,508.17
2018,3,6,12,0,961.0,85.0,1.8,17.1,782.0,688.32,533.86
2018,3,6,12,15,961.5,85.5,1.7,17.35,784.0,719.62,556.34
2018,3,6,12,30,962.0,86.0,1.6,17.6,786.0,748.07,575.86
2018,3,6,12,45,960.5,85.0,1.5,17.8,779.0,770.63,590.06
2018,3,6,13,0,959.0,84.0,1.4,18.0,772.0,789.98,601.98
2018,3,6,13,15,932.0,91.0,1.3,18.1,748.5,795.41,604.52
2018,3,6,13,30,905.0,98.0,1.2,18.2,725.0,797.0,604.64
2018,3,6,13,45,834.0,117.0,1.1,18.3,680.5,778.35,591.04
2018,3,6,14,0,763.0,136.0,1.0,18.4,636.0,754.33,574.06
2018,3,6,14,15,748.5,132.5,0.95,18.4,605.0,744.82,568.06
2018,3,6,14,30,734.0,129.0,0.9,18.4,574.0,732.41,559.98
2018,3,6,14,45,742.5,116.5,0.8,18.4,544.0,724.88,554.74
2018,3,6,15,0,751.0,104.0,0.7,18.4,514.0,711.18,545.21
2018,3,6,15,15,763.0,92.0,0.7,18.4,481.0,700.56,539.32
2018,3,6,15,30,775.0,80.0,0.7,18.4,448.0,686.47,530.96
2018,3,6,15,45,669.0,92.0,0.6,18.05,387.5,615.02,480.99
2018,3,6,16,0,563.0,104.0,0.5,17.7,327.0,542.03,427.56
2018,3,6,16,15,510.5,97.5,0.5,17.1,279.5,486.48,387.91
2018,3,6,16,30,458.0,91.0,0.5,16.5,232.0,427.82,344.23
2018,3,6,16,45,410.0,79.0,0.5,15.9,188.5,371.76,300.82
2018,3,6,17,0,362.0,67.0,0.5,15.3,145.0,317.6,256.92
2018,3,6,17,15,287.5,54.5,0.65,14.8,106.0,250.61,201.05
2018,3,6,17,30,213.0,42.0,0.8,14.3,67.0,189.16,146.26
2018,3,6,17,45,140.5,27.5,0.9,13.75,40.5,123.35,54.0
2018,3,6,18,0,68.0,13.0,1.0,13.2,14.0,42.1,0.0
2018,3,6,18,15,34.0,6.5,1.0,13.0,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.65,10.25,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.6,10.3,1.0,0.0,0.0
2018,3,7,6,45,0.0,2.5,1.6,10.35,2.5,2.38,0.0
2018,3,7,7,0,0.0,4.0,1.6,10.4,4.0,3.7,0.0
2018,3,7,7,15,0.0,5.0,1.6,10.8,5.0,4.62,0.0
2018,3,7,7,30,0.0,6.0,1.6,11.2,6.0,5.55,0.0
2018,3,7,7,45,0.0,12.5,1.6,11.55,12.5,11.58,4.83
2018,3,7,8,0,0.0,19.0,1.6,11.9,19.0,17.61,10.33
2018,3,7,8,15,3.5,50.0,1.5,12.4,51.5,46.47,36.34
2018,3,7,8,30,7.0,81.0,1.4,12.9,84.0,74.55,61.22
2018,3,7,8,45,26.0,122.5,1.35,13.4,134.0,105.71,83.64
2018,3,7,9,0,45.0,164.0,1.3,13.9,184.0,141.62,111.72
2018,3,7,9,15,118.0,195.0,1.45,14.55,255.0,174.51,134.58
2018,3,7,9,30,191.0,226.0,1.6,15.2,326.0,221.62,169.26
2018,3,7,9,45,299.5,225.5,1.7,15.8,396.0,256.95,194.1
2018,3,7,10,0,408.0,225.0,1.8,16.4,466.0,304.04,229.7
2018,3,7,10,15,352.0,250.5,1.95,16.75,466.0,332.96,255.46
2018,3,7,10,30,296.0,276.0,2.1,17.1,466.0,352.48,272.87
2018,3,7,10,45,484.0,225.5,2.25,17.45,550.5,408.46,316.35
2018,3,7,11,0,672.0,175.0,2.4,17.8,635.0,480.77,373.11
2018,3,7,11,15,810.5,128.5,2.5,17.95,697.5,544.55,423.84
2018,3,7,11,30,949.0,82.0,2.6,18.1,760.0,614.2,478.8
2018,3,7,11,45,952.0,82.5,2.65,18.25,770.0,651.85,508.35
2018,3,7,12,0,955.0,83.0,2.7,18.4,780.0,687.11,535.75
2018,3,7,12,15,956.5,82.0,2.75,18.45,781.5,717.36,559.29
2018,3,7,12,30,958.0,81.0,2.8,18.5,783.0,744.77,579.73
2018,3,7,12,45,956.5,80.5,2.85,18.6,776.0,767.61,596.06
2018,3,7,13,0,955.0,80.0,2.9,18.7,769.0,787.27,610.22
2018,3,7,13,15,951.5,79.5,2.9,18.7,754.5,802.19,621.08
2018,3,7,13,30,948.0,79.0,2.9,18.7,740.0,813.76,629.71
2018,3,7,13,45,943.0,77.0,2.9,18.65,717.0,819.15,634.26
2018,3,7,14,0,938.0,75.0,2.9,18.6,694.0,821.08,636.56
2018,3,7,14,15,927.5,74.0,2.9,18.45,663.5,816.39,634.59
2018,3,7,14,30,917.0,73.0,2.9,18.3,633.0,808.36,630.42
2018,3,7,14,45,903.5,71.0,2.9,18.15,596.0,793.6,621.56
2018,3,7,15,0,890.0,69.0,2.9,18.0,559.0,775.75,610.57
2018,3,7,15,15,872.5,67.0,2.9,18.0,517.0,751.95,594.91
2018,3,7,15,30,855.0,65.0,2.9,18.0,475.0,725.58,577.3
2018,3,7,15,45,797.5,69.0,2.7,17.3,422.0,680.81,546.3
2018,3,7,16,0,740.0,73.0,2.5,16.6,369.0,629.74,509.99
2018,3,7,16,15,568.0,87.0,2.35,16.05,296.5,515.94,422.43
2018,3,7,16,30,396.0,101.0,2.2,15.5,224.0,401.14,330.71
2018,3,7,16,45,316.5,89.0,2.05,14.9,176.5,327.23,270.62
2018,3,7,17,0,237.0,77.0,1.9,14.3,129.0,246.32,203.02
2018,3,7,17,15,181.5,60.5,1.9,14.0,94.0,189.61,153.81
2018,3,7,17,30,126.0,44.0,1.9,13.7,59.0,136.72,106.1
2018,3,7,17,45,95.0,28.5,1.95,13.4,36.5,96.19,47.81
2018,3,7,18,0,64.0,13.0,2.0,13.1,14.0,40.55,0.0
2018,3,7,18,15,32.0,6.5,1.95,13.05,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.9,12.0,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,0.9,12.3,2.0,0.0,0.0
2018,3,8,6,45,0.5,8.0,0.9,12.6,8.0,7.63,0.0
2018,3,8,7,0,1.0,14.0,0.9,12.9,14.0,12.97,4.46
2018,3,8,7,15,5.5,26.0,0.9,13.1,27.0,24.14,15.45
2018,3,8,7,30,10.0,38.0,0.9,13.3,40.0,35.1,25.61
2018,3,8,7,45,8.0,40.0,0.85,13.55,42.0,37.16,27.71
2018,3,8,8,0,6.0,42.0,0.8,13.8,44.0,39.02,29.46
2018,3,8,8,15,7.0,64.0,0.85,14.05,66.5,59.55,47.74
2018,3,8,8,30,8.0,86.0,0.9,14.3,89.0,78.78,64.57
2018,3,8,8,45,10.0,104.0,0.9,14.55,108.0,94.86,74.48
2018,3,8,9,0,12.0,122.0,0.9,14.8,127.0,111.47,87.7
2018,3,8,9,15,26.0,145.0,0.9,15.0,158.0,130.09,101.98
2018,3,8,9,30,40.0,168.0,0.9,15.2,189.0,154.24,120.76
2018,3,8,9,45,38.5,198.5,0.9,15.4,220.0,182.13,143.04
2018,3,8,10,0,37.0,229.0,0.9,15.6,251.0,210.28,165.2
2018,3,8,10,15,86.5,257.0,0.9,15.85,312.0,254.72,198.91
2018,3,8,10,30,136.0,285.0,0.9,16.1,373.0,300.98,234.01
2018,3,8,10,45,240.0,290.5,0.9,16.3,453.0,359.16,278.0
2018,3,8,11,0,344.0,296.0,0.9,16.5,533.0,429.57,331.04
2018,3,8,11,15,418.0,280.0,0.95,16.75,575.5,473.02,364.15
2018,3,8,11,30,492.0,264.0,1.0,17.0,618.0,522.1,401.48
2018,3,8,11,45,594.0,227.0,1.05,17.3,659.5,573.79,440.81
2018,3,8,12,0,696.0,190.0,1.1,17.6,701.0,628.62,482.12
2018,3,8,12,15,820.5,140.0,1.2,17.7,743.5,688.72,528.04
2018,3,8,12,30,945.0,90.0,1.3,17.8,786.0,749.19,573.28
2018,3,8,12,45,941.0,91.0,1.35,17.9,779.0,771.54,588.56
2018,3,8,13,0,937.0,92.0,1.4,18.0,772.0,790.71,602.12
2018,3,8,13,15,934.0,91.0,1.45,17.9,757.5,805.32,613.15
2018,3,8,13,30,931.0,90.0,1.5,17.8,743.0,816.63,622.1
2018,3,8,13,45,904.0,95.5,1.5,17.7,713.5,812.88,620.32
2018,3,8,14,0,877.0,101.0,1.5,17.6,684.0,805.63,616.43
2018,3,8,14,15,843.5,106.5,1.5,17.45,647.0,795.33,610.7
2018,3,8,14,30,810.0,112.0,1.5,17.3,610.0,777.05,599.51
2018,3,8,14,45,776.0,115.0,1.5,17.15,569.5,752.73,584.16
2018,3,8,15,0,742.0,118.0,1.5,17.0,529.0,729.65,569.69
2018,3,8,15,15,723.0,111.5,1.5,17.0,487.0,701.92,551.44
2018,3,8,15,30,704.0,105.0,1.5,17.0,445.0,671.91,531.4
2018,3,8,15,45,687.0,98.0,1.5,16.55,403.0,640.77,511.12
2018,3,8,16,0,670.0,91.0,1.5,16.1,361.0,607.77,488.69
2018,3,8,16,15,696.5,76.5,1.45,15.6,325.5,593.98,480.04
2018,3,8,16,30,723.0,62.0,1.4,15.1,290.0,572.6,464.7
2018,3,8,16,45,571.5,65.5,1.35,14.55,226.0,464.67,379.79
2018,3,8,17,0,420.0,69.0,1.3,14.0,162.0,357.23,292.71
2018,3,8,17,15,321.0,56.0,1.35,13.55,116.0,273.04,222.07
2018,3,8,17,30,222.0,43.0,1.4,13.1,70.0,195.97,154.3
2018,3,8,17,45,167.5,29.5,1.5,12.6,44.5,142.32,80.85
2018,3,8,18,0,113.0,16.0,1.6,12.1,19.0,65.31,0.0
2018,3,8,18,15,56.5,8.0,1.65,11.9,9.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,6,15,33.5,4.5,1.6,9.9,4.5,0.0,0.0
2018,3,9,6,30,67.0,9.0,1.7,10.2,9.0,8.58,0.0
2018,3,9,6,45,188.0,21.0,1.75,10.55,35.5,18.08,0.0
2018,3,9,7,0,309.0,33.0,1.8,10.9,62.0,27.16,16.27
2018,3,9,7,15,258.5,47.5,1.9,11.25,82.0,36.44,26.42
2018,3,9,7,30,208.0,62.0,2.0,11.6,102.0,49.38,38.52
2018,3,9,7,45,192.0,84.5,2.1,11.95,130.0,65.6,53.33
2018,3,9,8,0,176.0,107.0,2.2,12.3,158.0,81.14,67.28
2018,3,9,8,15,140.0,130.0,2.15,12.7,175.0,101.67,85.36
2018,3,9,8,30,104.0,153.0,2.1,13.1,192.0,117.19,98.7
2018,3,9,8,45,129.0,175.0,2.05,13.5,230.0,141.04,110.08
2018,3,9,9,0,154.0,197.0,2.0,13.9,268.0,170.29,130.71
2018,3,9,9,15,137.0,211.0,1.9,14.3,278.5,190.53,146.94
2018,3,9,9,30,120.0,225.0,1.8,14.7,289.0,208.84,162.24
2018,3,9,9,45,73.0,224.0,1.75,15.1,264.0,211.24,165.79
2018,3,9,10,0,26.0,223.0,1.7,15.5,239.0,207.58,163.92
2018,3,9,10,15,119.0,253.0,1.7,15.75,330.0,259.91,203.58
2018,3,9,10,30,212.0,283.0,1.7,16.0,421.0,330.98,258.1
2018,3,9,10,45,286.0,291.0,1.7,16.25,485.0,381.59,296.98
2018,3,9,11,0,360.0,299.0,1.7,16.5,549.0,441.81,343.12
2018,3,9,11,15,345.5,310.5,1.75,16.6,555.5,463.46,360.08
2018,3,9,11,30,331.0,322.0,1.8,16.7,562.0,483.43,375.66
2018,3,9,11,45,283.5,337.5,1.8,16.8,544.5,485.35,376.94
2018,3,9,12,0,236.0,353.0,1.8,16.9,527.0,481.66,373.83
2018,3,9,12,15,238.0,353.0,1.8,16.95,529.0,494.55,383.85
2018,3,9,12,30,240.0,353.0,1.8,17.0,531.0,506.8,393.23
2018,3,9,12,45,263.5,342.0,1.8,17.0,536.0,528.42,410.06
2018,3,9,13,0,287.0,331.0,1.8,17.0,541.0,545.67,423.69
2018,3,9,13,15,377.5,299.0,1.8,17.0,569.0,592.22,460.39
2018,3,9,13,30,468.0,267.0,1.8,17.0,597.0,647.24,502.56
2018,3,9,13,45,545.0,230.0,1.8,16.95,603.0,679.21,527.98
2018,3,9,14,0,622.0,193.0,1.8,16.9,609.0,713.1,554.85
2018,3,9,14,15,543.5,208.5,1.8,16.8,560.5,668.61,522.32
2018,3,9,14,30,465.0,224.0,1.8,16.7,512.0,626.25,491.44
2018,3,9,14,45,367.5,232.5,1.8,16.6,452.0,549.28,434.46
2018,3,9,15,0,270.0,241.0,1.8,16.5,392.0,483.82,384.72
2018,3,9,15,15,224.0,226.0,1.8,16.5,345.0,420.83,337.31
2018,3,9,15,30,178.0,211.0,1.8,16.5,298.0,369.53,297.77
2018,3,9,15,45,243.0,179.0,1.8,16.05,285.0,392.06,318.64
2018,3,9,16,0,308.0,147.0,1.8,15.6,272.0,398.63,326.59
2018,3,9,16,15,298.0,132.0,1.7,15.15,240.5,369.52,304.15
2018,3,9,16,30,288.0,117.0,1.6,14.7,209.0,339.91,280.85
2018,3,9,16,45,229.0,101.0,1.5,14.25,166.0,277.54,229.52
2018,3,9,17,0,170.0,85.0,1.4,13.8,123.0,218.33,179.56
2018,3,9,17,15,135.0,65.5,1.4,13.5,91.0,171.22,138.75
2018,3,9,17,30,100.0,46.0,1.4,13.2,59.0,125.83,98.12
2018,3,9,17,45,80.0,30.0,1.4,12.9,37.5,92.71,54.88
2018,3,9,18,0,60.0,14.0,1.4,12.6,16.0,40.1,0.0
2018,3,9,18,15,30.0,7.0,1.4,12.45,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.75,10.85,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,11.0,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.5,11.2,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.4,11.4,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.45,11.55,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.5,11.7,8.0,7.4,1.03
2018,3,10,7,45,0.0,15.5,0.55,11.9,15.5,14.36,7.39
2018,3,10,8,0,0.0,23.0,0.6,12.1,23.0,21.33,13.74
2018,3,10,8,15,0.0,26.5,0.5,12.3,26.5,24.58,16.67
2018,3,10,8,30,0.0,30.0,0.4,12.5,30.0,27.84,19.57
2018,3,10,8,45,0.0,31.5,0.3,12.7,31.5,29.25,19.61
2018,3,10,9,0,0.0,33.0,0.2,12.9,33.0,30.65,20.75
2018,3,10,9,15,0.0,68.0,0.2,13.15,68.0,63.28,48.32
2018,3,10,9,30,0.0,103.0,0.2,13.4,103.0,95.36,74.73
2018,3,10,9,45,1.0,125.0,0.25,13.6,125.5,115.31,90.71
2018,3,10,10,0,2.0,147.0,0.3,13.8,148.0,135.41,106.69
2018,3,10,10,15,1.0,122.5,0.3,13.95,123.0,113.76,88.79
2018,3,10,10,30,0.0,98.0,0.3,14.1,98.0,91.32,70.38
2018,3,10,10,45,0.0,87.0,0.35,14.2,87.0,81.13,61.98
2018,3,10,11,0,0.0,76.0,0.4,14.3,76.0,70.86,53.46
2018,3,10,11,15,0.5,88.5,0.4,14.35,89.0,82.83,63.26
2018,3,10,11,30,1.0,101.0,0.4,14.4,102.0,94.77,72.92
2018,3,10,11,45,1.5,132.5,0.45,14.45,133.5,124.33,96.8
2018,3,10,12,0,2.0,164.0,0.5,14.5,165.0,154.06,120.5
2018,3,10,12,15,4.5,185.0,0.55,14.55,188.0,175.65,137.58
2018,3,10,12,30,7.0,206.0,0.6,14.6,211.0,197.6,154.92
2018,3,10,12,45,5.5,191.5,0.65,14.65,195.5,183.46,143.71
2018,3,10,13,0,4.0,177.0,0.7,14.7,180.0,169.08,132.44
2018,3,10,13,15,2.0,150.5,0.75,14.65,152.0,142.7,111.52
2018,3,10,13,30,0.0,124.0,0.8,14.6,124.0,116.11,90.22
2018,3,10,13,45,0.0,121.5,0.8,14.6,121.5,113.81,88.54
2018,3,10,14,0,0.0,119.0,0.8,14.6,119.0,111.5,86.79
2018,3,10,14,15,0.0,114.0,0.8,14.6,114.0,106.79,83.1
2018,3,10,14,30,0.0,109.0,0.8,14.6,109.0,102.06,79.4
2018,3,10,14,45,1.0,129.0,0.75,14.55,129.5,122.5,96.38
2018,3,10,15,0,2.0,149.0,0.7,14.5,150.0,143.68,113.85
2018,3,10,15,15,2.0,145.5,0.7,14.5,146.5,140.91,111.8
2018,3,10,15,30,2.0,142.0,0.7,14.5,143.0,138.31,110.0
2018,3,10,15,45,21.5,135.5,0.55,14.3,144.5,154.69,124.41
2018,3,10,16,0,41.0,129.0,0.4,14.1,146.0,163.26,132.22
2018,3,10,16,15,58.0,128.5,0.45,13.9,149.0,176.87,144.16
2018,3,10,16,30,75.0,128.0,0.5,13.7,152.0,191.2,156.44
2018,3,10,16,45,52.0,105.5,0.55,13.5,121.0,150.61,122.5
2018,3,10,17,0,29.0,83.0,0.6,13.3,90.0,110.77,88.69
2018,3,10,17,15,17.5,63.0,0.65,13.05,67.0,81.91,63.71
2018,3,10,17,30,6.0,43.0,0.7,12.8,44.0,48.15,34.31
2018,3,10,17,45,3.0,26.0,0.75,12.6,26.5,28.35,13.9
2018,3,10,18,0,0.0,9.0,0.8,12.4,9.0,8.58,0.0
2018,3,10,18,15,0.0,4.5,0.75,12.35,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,11,6,15,39.0,5.0,1.5,8.8,5.5,0.0,0.0
2018,3,11,6,30,78.0,10.0,1.5,9.3,11.0,9.53,0.0
2018,3,11,6,45,78.0,11.0,1.45,9.75,15.5,8.52,0.0
2018,3,11,7,0,78.0,12.0,1.4,10.2,20.0,9.03,1.96
2018,3,11,7,15,39.0,19.0,1.3,10.65,23.0,15.94,8.53
2018,3,11,7,30,0.0,26.0,1.2,11.1,26.0,24.11,16.1
2018,3,11,7,45,0.0,38.5,1.15,11.55,38.5,35.75,26.73
2018,3,11,8,0,0.0,51.0,1.1,12.0,51.0,47.39,37.23
2018,3,11,8,15,0.0,74.0,1.05,12.55,74.0,68.33,55.83
2018,3,11,8,30,0.0,97.0,1.0,13.1,97.0,88.03,72.97
2018,3,11,8,45,0.0,112.5,0.95,13.6,112.5,101.77,80.7
2018,3,11,9,0,0.0,128.0,0.9,14.1,128.0,115.64,91.77
2018,3,11,9,15,5.0,156.0,0.95,14.6,158.5,140.73,111.67
2018,3,11,9,30,10.0,184.0,1.0,15.1,189.0,166.52,131.84
2018,3,11,9,45,21.0,211.0,1.0,15.55,223.5,193.85,152.81
2018,3,11,10,0,32.0,238.0,1.0,16.0,258.0,217.04,170.36
2018,3,11,10,15,128.0,254.5,1.1,16.45,339.0,266.01,206.94
2018,3,11,10,30,224.0,271.0,1.2,16.9,420.0,325.07,251.82
2018,3,11,10,45,296.5,276.0,1.25,17.35,480.5,376.98,291.42
2018,3,11,11,0,369.0,281.0,1.3,17.8,541.0,434.76,335.27
2018,3,11,11,15,475.5,257.5,1.35,18.1,601.0,491.03,378.29
2018,3,11,11,30,582.0,234.0,1.4,18.4,661.0,555.07,426.73
2018,3,11,11,45,616.5,224.5,1.5,18.7,681.5,594.06,456.22
2018,3,11,12,0,651.0,215.0,1.6,19.0,702.0,632.67,485.35
2018,3,11,12,15,715.0,189.0,1.6,19.2,725.0,675.75,517.47
2018,3,11,12,30,779.0,163.0,1.6,19.4,748.0,719.21,549.46
2018,3,11,12,45,824.0,143.5,1.6,19.55,757.0,753.98,574.88
2018,3,11,13,0,869.0,124.0,1.6,19.7,766.0,788.07,598.23
2018,3,11,13,15,864.5,122.5,1.6,19.8,750.5,800.75,606.75
2018,3,11,13,30,860.0,121.0,1.6,19.9,735.0,810.24,613.43
2018,3,11,13,45,884.5,107.5,1.55,19.95,722.0,821.94,621.35
2018,3,11,14,0,909.0,94.0,1.5,20.0,709.0,834.92,630.21
2018,3,11,14,15,898.0,92.5,1.4,20.0,678.0,829.12,625.95
2018,3,11,14,30,887.0,91.0,1.3,20.0,647.0,820.06,619.77
2018,3,11,14,45,875.5,88.0,1.25,20.0,610.5,805.75,610.78
2018,3,11,15,0,864.0,85.0,1.2,20.0,574.0,788.39,599.84
2018,3,11,15,15,828.5,85.5,1.2,20.0,526.0,759.49,581.58
2018,3,11,15,30,793.0,86.0,1.2,20.0,478.0,722.73,557.75
2018,3,11,15,45,765.5,81.0,1.05,19.75,430.0,683.78,531.02
2018,3,11,16,0,738.0,76.0,0.9,19.5,382.0,643.18,502.69
2018,3,11,16,15,717.0,71.5,0.9,19.0,338.0,606.42,478.56
2018,3,11,16,30,696.0,67.0,0.9,18.5,294.0,572.1,454.54
2018,3,11,16,45,639.5,61.5,0.9,18.0,242.5,509.45,407.42
2018,3,11,17,0,583.0,56.0,0.9,17.5,191.0,448.48,359.5
2018,3,11,17,15,479.5,48.5,0.95,17.0,141.0,360.27,288.06
2018,3,11,17,30,376.0,41.0,1.0,16.5,91.0,278.24,218.15
2018,3,11,17,45,246.5,29.5,1.05,15.95,56.5,185.11,123.27
2018,3,11,18,0,117.0,18.0,1.1,15.4,22.0,70.04,0.0
2018,3,11,18,15,58.5,9.0,1.1,15.1,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,12,6,15,0.0,2.5,2.05,11.95,2.5,0.0,0.0
2018,3,12,6,30,0.0,5.0,2.1,12.3,5.0,4.77,0.0
2018,3,12,6,45,124.5,22.0,2.15,12.7,35.5,17.4,0.0
2018,3,12,7,0,249.0,39.0,2.2,13.1,66.0,30.44,19.98
2018,3,12,7,15,378.5,48.0,2.15,13.45,114.0,37.51,27.35
2018,3,12,7,30,508.0,57.0,2.1,13.8,162.0,42.85,32.54
2018,3,12,7,45,573.5,62.5,2.05,14.2,212.0,44.92,34.58
2018,3,12,8,0,639.0,68.0,2.0,14.6,262.0,47.03,36.47
2018,3,12,8,15,681.0,72.5,2.05,15.25,311.5,48.27,37.45
2018,3,12,8,30,723.0,77.0,2.1,15.9,361.0,56.17,44.24
2018,3,12,8,45,753.5,79.5,2.2,16.55,408.0,101.27,54.89
2018,3,12,9,0,784.0,82.0,2.3,17.2,455.0,149.5,84.96
2018,3,12,9,15,804.0,84.0,2.4,17.65,497.5,198.41,123.32
2018,3,12,9,30,824.0,86.0,2.5,18.1,540.0,248.82,166.4
2018,3,12,9,45,734.0,119.0,2.65,18.55,544.0,292.29,208.57
2018,3,12,10,0,644.0,152.0,2.8,19.0,548.0,330.61,245.22
2018,3,12,10,15,492.0,219.0,2.9,19.15,530.5,365.11,277.93
2018,3,12,10,30,340.0,286.0,3.0,19.3,513.0,387.17,298.34
2018,3,12,10,45,397.0,280.0,3.1,19.45,554.5,428.54,331.18
2018,3,12,11,0,454.0,274.0,3.2,19.6,596.0,472.46,365.89
2018,3,12,11,15,602.0,218.0,3.2,19.7,655.5,528.6,410.45
2018,3,12,11,30,750.0,162.0,3.2,19.8,715.0,591.9,460.39
2018,3,12,11,45,579.0,202.0,3.25,19.85,632.0,553.14,431.36
2018,3,12,12,0,408.0,242.0,3.3,19.9,549.0,500.39,391.01
2018,3,12,12,15,211.5,233.0,3.35,19.9,392.0,370.2,290.68
2018,3,12,12,30,15.0,224.0,3.4,19.9,235.0,220.29,170.85
2018,3,12,12,45,7.5,174.5,3.45,19.95,180.0,168.95,130.65
2018,3,12,13,0,0.0,125.0,3.5,20.0,125.0,116.91,89.12
2018,3,12,13,15,15.5,177.5,3.55,19.95,188.5,178.89,139.18
2018,3,12,13,30,31.0,230.0,3.6,19.9,252.0,248.53,194.51
2018,3,12,13,45,23.5,216.0,3.6,19.8,232.5,230.29,180.14
2018,3,12,14,0,16.0,202.0,3.6,19.7,213.0,204.97,160.3
2018,3,12,14,15,8.5,163.5,3.6,19.6,169.5,161.68,126.0
2018,3,12,14,30,1.0,125.0,3.6,19.5,126.0,118.34,91.22
2018,3,12,14,45,14.0,140.0,3.6,19.35,148.0,143.74,112.57
2018,3,12,15,0,27.0,155.0,3.6,19.2,170.0,176.42,139.69
2018,3,12,15,15,27.0,141.0,3.6,19.2,155.0,162.44,128.72
2018,3,12,15,30,27.0,127.0,3.6,19.2,140.0,148.22,117.56
2018,3,12,15,45,49.0,111.5,3.45,18.7,133.0,148.65,119.25
2018,3,12,16,0,71.0,96.0,3.3,18.2,126.0,156.75,127.1
2018,3,12,16,15,49.0,81.0,3.2,17.8,100.5,115.31,92.57
2018,3,12,16,30,27.0,66.0,3.1,17.4,75.0,83.58,65.69
2018,3,12,16,45,13.5,46.0,2.95,17.0,50.5,53.02,39.67
2018,3,12,17,0,0.0,26.0,2.8,16.6,26.0,24.11,14.81
2018,3,12,17,15,15.0,21.0,2.9,16.3,23.0,28.38,18.53
2018,3,12,17,30,30.0,16.0,3.0,16.0,20.0,34.1,22.89
2018,3,12,17,45,15.0,10.0,3.05,15.75,12.0,18.96,8.27
2018,3,12,18,0,0.0,4.0,3.1,15.5,4.0,3.81,0.0
2018,3,12,18,15,0.0,2.0,3.05,15.4,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.15,13.75,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.1,13.7,1.0,0.95,0.0
2018,3,13,6,45,0.0,3.0,3.1,13.65,3.0,2.77,0.0
2018,3,13,7,0,0.0,5.0,3.1,13.6,5.0,4.62,0.0
2018,3,13,7,15,0.0,6.5,3.05,13.55,6.5,6.01,0.0
2018,3,13,7,30,0.0,8.0,3.0,13.5,8.0,7.4,0.97
2018,3,13,7,45,0.0,10.0,3.0,13.45,10.0,9.26,2.69
2018,3,13,8,0,0.0,12.0,3.0,13.4,12.0,11.12,4.38
2018,3,13,8,15,0.0,14.5,3.0,13.45,14.5,13.44,6.47
2018,3,13,8,30,0.0,17.0,3.0,13.5,17.0,15.77,8.53
2018,3,13,8,45,0.0,22.0,3.0,13.5,22.0,20.42,11.87
2018,3,13,9,0,0.0,27.0,3.0,13.5,27.0,25.07,15.79
2018,3,13,9,15,0.0,41.5,3.1,13.65,41.5,38.58,27.19
2018,3,13,9,30,0.0,56.0,3.2,13.8,56.0,52.1,38.49
2018,3,13,9,45,0.0,73.0,3.25,13.95,73.0,67.99,51.67
2018,3,13,10,0,0.0,90.0,3.3,14.1,90.0,83.9,64.76
2018,3,13,10,15,1.0,103.5,3.35,14.3,104.0,96.67,75.12
2018,3,13,10,30,2.0,117.0,3.4,14.5,118.0,109.49,85.47
2018,3,13,10,45,43.5,206.5,3.5,14.65,237.5,207.4,164.89
2018,3,13,11,0,85.0,296.0,3.6,14.8,357.0,309.78,246.11
2018,3,13,11,15,120.0,322.5,3.65,14.95,410.5,357.54,283.5
2018,3,13,11,30,155.0,349.0,3.7,15.1,464.0,410.14,324.54
2018,3,13,11,45,108.5,319.0,3.75,15.25,400.0,364.05,288.33
2018,3,13,12,0,62.0,289.0,3.8,15.4,336.0,310.81,246.24
2018,3,13,12,15,132.5,317.5,3.8,15.45,418.0,393.58,312.38
2018,3,13,12,30,203.0,346.0,3.8,15.5,500.0,478.47,378.75
2018,3,13,12,45,195.5,350.0,3.85,15.55,497.5,485.8,384.16
2018,3,13,13,0,188.0,354.0,3.9,15.6,495.0,492.32,389.28
2018,3,13,13,15,163.5,345.5,3.85,15.6,466.0,472.34,373.87
2018,3,13,13,30,139.0,337.0,3.8,15.6,437.0,450.81,357.28
2018,3,13,13,45,163.5,324.0,3.75,15.6,438.5,462.58,367.63
2018,3,13,14,0,188.0,311.0,3.7,15.6,440.0,473.84,377.54
2018,3,13,14,15,193.5,298.5,3.65,15.55,426.0,469.52,375.1
2018,3,13,14,30,199.0,286.0,3.6,15.5,412.0,464.3,372.08
2018,3,13,14,45,249.5,263.5,3.55,15.45,412.5,494.63,397.69
2018,3,13,15,0,300.0,241.0,3.5,15.4,413.0,511.88,413.22
2018,3,13,15,15,276.0,225.0,3.5,15.4,374.0,475.37,385.49
2018,3,13,15,30,252.0,209.0,3.5,15.4,335.0,438.22,357.16
2018,3,13,15,45,232.0,192.0,3.25,15.1,299.5,402.56,329.75
2018,3,13,16,0,212.0,175.0,3.0,14.8,264.0,354.99,292.55
2018,3,13,16,15,158.5,154.0,2.7,14.4,216.0,290.62,240.27
2018,3,13,16,30,105.0,133.0,2.4,14.0,168.0,228.26,188.6
2018,3,13,16,45,63.0,109.0,2.15,13.65,129.0,161.72,132.75
2018,3,13,17,0,21.0,85.0,1.9,13.3,90.0,107.53,86.22
2018,3,13,17,15,13.5,65.0,1.75,12.85,68.0,75.11,58.29
2018,3,13,17,30,6.0,45.0,1.6,12.4,46.0,49.64,35.9
2018,3,13,17,45,3.0,29.0,1.5,12.0,29.5,31.75,18.36
2018,3,13,18,0,0.0,13.0,1.4,11.6,13.0,12.39,0.0
2018,3,13,18,15,0.0,6.5,1.35,11.5,6.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,14,6,15,16.5,2.5,2.0,9.4,3.0,0.0,0.0
2018,3,14,6,30,33.0,5.0,2.1,9.9,6.0,4.77,0.0
2018,3,14,6,45,38.5,20.0,2.2,10.45,23.0,17.66,3.99
2018,3,14,7,0,44.0,35.0,2.3,11.0,40.0,30.22,20.43
2018,3,14,7,15,70.5,56.0,2.4,11.15,69.0,46.94,36.11
2018,3,14,7,30,97.0,77.0,2.5,11.3,98.0,63.12,51.07
2018,3,14,7,45,75.0,76.0,2.6,11.5,95.0,63.3,51.48
2018,3,14,8,0,53.0,75.0,2.7,11.7,92.0,62.9,51.16
2018,3,14,8,15,26.5,67.0,2.8,11.7,75.5,60.74,49.17
2018,3,14,8,30,0.0,59.0,2.9,11.7,59.0,54.86,41.64
2018,3,14,8,45,0.0,54.0,2.95,11.75,54.0,50.2,37.53
2018,3,14,9,0,0.0,49.0,3.0,11.8,49.0,45.55,33.44
2018,3,14,9,15,0.0,39.5,3.0,11.8,39.5,36.72,25.8
2018,3,14,9,30,0.0,30.0,3.0,11.8,30.0,27.88,18.19
2018,3,14,9,45,0.5,49.0,3.05,11.8,49.5,45.73,33.29
