Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,30,668.0,227.0,2.2,18.9,762.0,834.17,633.2
2018,4,3,13,45,691.5,207.5,2.3,18.85,747.0,845.03,643.27
2018,4,3,14,0,715.0,188.0,2.4,18.8,732.0,852.88,650.36
2018,4,3,14,15,733.0,170.5,2.5,18.65,708.5,854.69,653.7
2018,4,3,14,30,751.0,153.0,2.6,18.5,685.0,853.07,654.85
2018,4,3,14,45,773.0,135.5,2.7,18.35,658.0,847.28,653.22
2018,4,3,15,0,795.0,118.0,2.8,18.2,631.0,842.32,652.31
2018,4,3,15,15,790.5,111.5,2.8,18.2,592.5,823.1,640.35
2018,4,3,15,30,786.0,105.0,2.8,18.2,554.0,801.04,626.5
2018,4,3,15,45,761.5,103.5,2.9,17.65,508.5,765.52,604.7
2018,4,3,16,0,737.0,102.0,3.0,17.1,463.0,732.72,584.51
2018,4,3,16,15,703.0,97.5,3.0,16.6,412.0,683.71,551.05
2018,4,3,16,30,669.0,93.0,3.0,16.1,361.0,634.19,516.39
2018,4,3,16,45,622.0,87.0,3.0,15.65,309.0,573.43,471.23
2018,4,3,17,0,575.0,81.0,3.0,15.2,257.0,513.74,424.66
2018,4,3,17,15,505.5,72.5,2.95,14.6,205.5,438.17,363.43
2018,4,3,17,30,436.0,64.0,2.9,14.0,154.0,366.14,302.65
2018,4,3,17,45,325.0,51.5,2.8,13.35,108.0,270.85,220.54
2018,4,3,18,0,214.0,39.0,2.7,12.7,62.0,187.48,143.6
2018,4,3,18,15,126.5,24.5,2.65,12.4,36.0,108.47,0.0
2018,4,3,18,30,39.0,10.0,2.6,12.1,10.0,26.18,0.0
2018,4,3,18,45,19.5,5.0,2.55,11.8,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,5,45,19.0,7.0,2.4,10.45,7.5,0.0,0.0
2018,4,4,6,0,38.0,14.0,2.5,10.6,15.0,13.34,0.0
2018,4,4,6,15,100.0,29.5,2.6,10.95,40.0,24.19,10.06
2018,4,4,6,30,162.0,45.0,2.7,11.3,65.0,36.4,25.92
2018,4,4,6,45,223.5,61.0,2.8,11.65,103.0,46.18,35.46
2018,4,4,7,0,285.0,77.0,2.9,12.0,141.0,57.05,45.58
2018,4,4,7,15,271.5,97.0,2.8,12.35,171.0,74.51,61.34
2018,4,4,7,30,258.0,117.0,2.7,12.7,201.0,87.96,73.25
2018,4,4,7,45,297.0,135.0,2.65,13.05,247.5,99.65,83.36
2018,4,4,8,0,336.0,153.0,2.6,13.4,294.0,112.99,94.73
2018,4,4,8,15,337.0,169.0,2.55,13.75,325.0,146.38,106.27
2018,4,4,8,30,338.0,185.0,2.5,14.1,356.0,180.01,129.99
2018,4,4,8,45,233.5,223.5,2.45,14.5,347.0,211.88,159.75
2018,4,4,9,0,129.0,262.0,2.4,14.9,338.0,240.02,186.63
2018,4,4,9,15,139.0,284.0,2.35,15.2,371.0,270.41,210.58
2018,4,4,9,30,149.0,306.0,2.3,15.5,404.0,302.08,235.45
2018,4,4,9,45,255.0,302.5,2.3,15.8,481.5,346.34,268.79
2018,4,4,10,0,361.0,299.0,2.3,16.1,559.0,406.59,315.13
2018,4,4,10,15,450.0,283.5,2.25,16.3,621.5,454.55,352.57
2018,4,4,10,30,539.0,268.0,2.2,16.5,684.0,513.94,398.52
2018,4,4,10,45,607.5,247.0,2.2,16.75,729.0,563.08,436.54
2018,4,4,11,0,676.0,226.0,2.2,17.0,774.0,616.52,477.32
2018,4,4,11,15,747.0,197.0,2.15,17.1,812.5,668.02,516.31
2018,4,4,11,30,818.0,168.0,2.1,17.2,851.0,722.64,556.9
2018,4,4,11,45,867.5,143.5,2.05,17.35,873.5,766.93,589.19
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,809.35,617.6
2018,4,4,12,15,833.5,158.5,2.1,17.45,864.5,812.9,620.57
2018,4,4,12,30,750.0,198.0,2.2,17.4,833.0,810.3,619.63
2018,4,4,12,45,535.0,289.5,2.25,17.4,740.0,740.22,566.44
2018,4,4,13,0,320.0,381.0,2.3,17.4,647.0,656.47,502.51
2018,4,4,13,15,319.0,371.0,2.35,17.3,632.0,656.06,503.97
2018,4,4,13,30,318.0,361.0,2.4,17.2,617.0,654.14,503.74
2018,4,4,13,45,279.5,360.5,2.5,17.15,580.5,627.42,484.7
2018,4,4,14,0,241.0,360.0,2.6,17.1,544.0,588.26,456.67
2018,4,4,14,15,189.0,346.5,2.6,16.95,487.0,532.18,415.27
2018,4,4,14,30,137.0,333.0,2.6,16.8,430.0,475.2,372.52
2018,4,4,14,45,134.5,315.0,2.6,16.7,406.5,456.64,359.8
2018,4,4,15,0,132.0,297.0,2.6,16.6,383.0,437.32,346.21
2018,4,4,15,15,138.5,275.5,2.6,16.6,360.0,421.01,335.07
2018,4,4,15,30,145.0,254.0,2.6,16.6,337.0,403.65,323.04
2018,4,4,15,45,140.5,230.5,2.55,16.2,305.5,373.75,301.19
2018,4,4,16,0,136.0,207.0,2.5,15.8,274.0,343.16,278.51
2018,4,4,16,15,145.5,183.5,2.5,15.45,248.5,322.85,264.04
2018,4,4,16,30,155.0,160.0,2.5,15.1,223.0,301.15,248.06
2018,4,4,16,45,149.0,140.5,2.45,14.8,194.0,272.12,225.11
2018,4,4,17,0,143.0,121.0,2.4,14.5,165.0,242.92,201.41
2018,4,4,17,15,112.0,99.0,2.3,14.05,129.5,193.96,160.19
2018,4,4,17,30,81.0,77.0,2.2,13.6,94.0,146.55,119.4
2018,4,4,17,45,57.0,57.5,2.1,13.2,68.0,108.55,85.89
2018,4,4,18,0,33.0,38.0,2.0,12.8,42.0,63.38,45.56
2018,4,4,18,15,17.0,22.0,2.05,12.65,24.0,34.31,0.25
2018,4,4,18,30,1.0,6.0,2.1,12.5,6.0,6.15,0.0
2018,4,4,18,45,0.5,3.0,2.1,12.35,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.5,2.0,10.95,3.5,0.0,0.0
2018,4,5,6,0,1.0,7.0,2.0,11.3,7.0,6.67,0.0
2018,4,5,6,15,0.5,17.0,2.05,11.55,17.0,15.77,5.55
2018,4,5,6,30,0.0,27.0,2.1,11.8,27.0,25.06,16.19
2018,4,5,6,45,0.0,40.0,2.15,12.05,40.0,37.17,27.48
2018,4,5,7,0,0.0,53.0,2.2,12.3,53.0,49.0,38.39
2018,4,5,7,15,6.0,67.0,2.2,12.5,69.0,61.52,49.74
2018,4,5,7,30,12.0,81.0,2.2,12.7,85.0,73.94,60.79
2018,4,5,7,45,8.5,98.0,2.2,12.95,101.0,88.65,73.65
2018,4,5,8,0,5.0,115.0,2.2,13.2,117.0,103.33,82.24
2018,4,5,8,15,36.0,161.5,2.2,13.65,179.5,137.46,108.99
2018,4,5,8,30,67.0,208.0,2.2,14.1,242.0,179.4,141.12
2018,4,5,8,45,73.0,231.0,2.2,14.6,271.5,204.52,160.46
2018,4,5,9,0,79.0,254.0,2.2,15.1,301.0,230.57,180.68
2018,4,5,9,15,61.5,259.5,2.1,15.45,297.5,237.81,186.68
2018,4,5,9,30,44.0,265.0,2.0,15.8,294.0,242.76,190.66
2018,4,5,9,45,57.0,274.0,1.9,16.15,314.0,260.18,203.76
2018,4,5,10,0,70.0,283.0,1.8,16.5,334.0,278.79,217.78
2018,4,5,10,15,41.5,259.5,1.8,16.65,290.0,251.3,196.3
2018,4,5,10,30,13.0,236.0,1.8,16.8,246.0,222.92,173.86
2018,4,5,10,45,20.5,262.5,1.85,16.9,279.0,252.25,196.71
2018,4,5,11,0,28.0,289.0,1.9,17.0,312.0,280.29,218.24
2018,4,5,11,15,53.5,339.0,2.0,16.95,383.5,344.8,267.97
2018,4,5,11,30,79.0,389.0,2.1,16.9,455.0,412.22,319.08
2018,4,5,11,45,58.0,360.5,2.2,16.85,409.5,377.15,292.31
2018,4,5,12,0,37.0,332.0,2.3,16.8,364.0,339.54,263.74
2018,4,5,12,15,23.5,279.5,2.35,16.6,300.0,282.89,220.49
2018,4,5,12,30,10.0,227.0,2.4,16.4,236.0,220.94,172.35
2018,4,5,12,45,9.0,220.0,2.5,16.2,228.0,214.21,167.45
2018,4,5,13,0,8.0,213.0,2.6,16.0,220.0,207.33,162.28
2018,4,5,13,15,8.0,212.0,2.5,15.85,218.5,206.94,162.17
2018,4,5,13,30,8.0,211.0,2.4,15.7,217.0,206.54,162.06
2018,4,5,13,45,6.0,198.5,2.3,15.55,203.0,193.18,151.63
2018,4,5,14,0,4.0,186.0,2.2,15.4,189.0,179.69,141.08
2018,4,5,14,15,3.0,178.5,2.15,15.2,180.5,171.87,135.13
2018,4,5,14,30,2.0,171.0,2.1,15.0,172.0,164.01,129.13
2018,4,5,14,45,1.5,166.0,2.0,14.75,167.0,159.06,125.48
2018,4,5,15,0,1.0,161.0,1.9,14.5,162.0,154.13,121.86
2018,4,5,15,15,1.5,157.5,1.9,14.5,158.5,151.63,120.18
2018,4,5,15,30,2.0,154.0,1.9,14.5,155.0,149.23,118.59
2018,4,5,15,45,3.0,145.5,1.65,14.15,147.0,142.21,113.34
2018,4,5,16,0,4.0,137.0,1.4,13.8,139.0,135.21,108.07
2018,4,5,16,15,4.0,134.0,1.3,13.65,136.0,133.38,106.95
2018,4,5,16,30,4.0,131.0,1.2,13.5,133.0,132.06,106.21
2018,4,5,16,45,2.0,112.0,1.1,13.35,113.0,111.76,89.48
2018,4,5,17,0,0.0,93.0,1.0,13.2,93.0,91.43,72.49
2018,4,5,17,15,0.0,74.5,0.95,13.05,74.5,72.9,56.79
2018,4,5,17,30,0.0,56.0,0.9,12.9,56.0,54.09,40.57
2018,4,5,17,45,0.0,41.0,0.85,12.75,41.0,39.1,27.4
2018,4,5,18,0,0.0,26.0,0.8,12.6,26.0,24.14,13.97
2018,4,5,18,15,0.0,15.5,0.9,12.55,15.5,14.38,0.0
2018,4,5,18,30,0.0,5.0,1.0,12.5,5.0,4.77,0.0
2018,4,5,18,45,0.0,2.5,1.05,12.45,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,3.05,12.95,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,3.1,13.0,5.0,4.77,0.0
2018,4,6,6,15,0.0,11.0,3.2,13.1,11.0,10.19,1.97
2018,4,6,6,30,0.0,17.0,3.3,13.2,17.0,15.75,8.06
2018,4,6,6,45,0.0,24.0,3.4,13.25,24.0,22.25,14.15
2018,4,6,7,0,0.0,31.0,3.5,13.3,31.0,28.76,20.17
2018,4,6,7,15,0.0,31.5,3.6,13.5,31.5,29.23,20.66
2018,4,6,7,30,0.0,32.0,3.7,13.7,32.0,29.7,21.07
2018,4,6,7,45,0.0,37.0,3.75,13.85,37.0,34.35,25.18
2018,4,6,8,0,0.0,42.0,3.8,14.0,42.0,39.02,27.72
2018,4,6,8,15,0.0,36.5,3.8,14.3,36.5,33.91,23.24
2018,4,6,8,30,0.0,31.0,3.8,14.6,31.0,28.8,18.8
2018,4,6,8,45,0.0,30.5,3.75,14.9,30.5,28.35,18.32
2018,4,6,9,0,0.0,30.0,3.7,15.2,30.0,27.89,17.85
2018,4,6,9,15,0.0,38.0,3.7,15.4,38.0,35.36,24.02
2018,4,6,9,30,0.0,46.0,3.7,15.6,46.0,42.83,30.15
2018,4,6,9,45,0.0,53.0,3.7,15.85,53.0,49.38,35.46
2018,4,6,10,0,0.0,60.0,3.7,16.1,60.0,55.93,40.75
2018,4,6,10,15,0.0,71.5,3.75,16.15,71.5,66.7,49.52
2018,4,6,10,30,0.0,83.0,3.8,16.2,83.0,77.47,58.25
2018,4,6,10,45,1.0,110.5,3.8,16.3,111.5,103.54,79.39
2018,4,6,11,0,2.0,138.0,3.8,16.4,140.0,129.59,100.33
2018,4,6,11,15,2.5,145.5,3.85,16.45,148.0,137.05,106.23
2018,4,6,11,30,3.0,153.0,3.9,16.5,156.0,144.59,112.21
2018,4,6,11,45,5.5,176.5,3.9,16.5,181.5,168.51,131.37
2018,4,6,12,0,8.0,200.0,3.9,16.5,207.0,192.75,150.67
2018,4,6,12,15,9.0,215.5,3.9,16.55,223.5,208.66,163.23
2018,4,6,12,30,10.0,231.0,3.9,16.6,240.0,224.76,175.95
2018,4,6,12,45,6.5,189.0,3.95,16.6,195.0,182.8,142.68
2018,4,6,13,0,3.0,147.0,4.0,16.6,150.0,140.41,108.83
2018,4,6,13,15,6.0,156.5,3.95,16.55,161.5,152.22,118.6
2018,4,6,13,30,9.0,166.0,3.9,16.5,173.0,164.19,128.44
2018,4,6,13,45,14.0,210.5,3.85,16.5,221.5,211.98,166.86
2018,4,6,14,0,19.0,255.0,3.8,16.5,270.0,260.96,205.84
2018,4,6,14,15,18.0,245.5,3.7,16.45,259.0,251.62,198.66
2018,4,6,14,30,17.0,236.0,3.6,16.4,248.0,242.19,191.55
2018,4,6,14,45,17.0,202.0,3.45,16.35,213.5,208.77,165.41
2018,4,6,15,0,17.0,168.0,3.3,16.3,179.0,175.19,138.92
2018,4,6,15,15,48.5,175.5,3.3,16.3,204.0,219.05,175.97
2018,4,6,15,30,80.0,183.0,3.3,16.3,229.0,266.78,215.71
2018,4,6,15,45,109.5,183.5,3.1,16.15,241.0,292.95,238.07
2018,4,6,16,0,139.0,184.0,2.9,16.0,253.0,318.14,259.56
2018,4,6,16,15,69.5,134.5,2.9,15.9,169.0,193.09,157.4
2018,4,6,16,30,0.0,85.0,2.9,15.8,85.0,79.84,61.83
2018,4,6,16,45,35.0,81.5,2.85,15.75,92.5,107.25,86.31
2018,4,6,17,0,70.0,78.0,2.8,15.7,100.0,136.96,112.15
2018,4,6,17,15,69.5,64.5,2.75,15.6,83.0,119.71,97.37
2018,4,6,17,30,69.0,51.0,2.7,15.5,66.0,102.14,81.94
2018,4,6,17,45,56.5,41.5,2.6,15.4,51.5,83.04,64.53
2018,4,6,18,0,44.0,32.0,2.5,15.3,37.0,65.64,47.64
2018,4,6,18,15,25.0,20.0,2.55,15.25,22.5,39.42,9.89
2018,4,6,18,30,6.0,8.0,2.6,15.2,8.0,10.22,0.0
2018,4,6,18,45,3.0,4.0,2.65,15.2,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,5,45,4.0,4.5,2.9,13.8,4.5,0.0,0.0
2018,4,7,6,0,8.0,9.0,2.9,13.8,9.0,8.58,0.0
2018,4,7,6,15,13.5,19.5,3.0,13.9,21.0,18.27,8.55
2018,4,7,6,30,19.0,30.0,3.1,14.0,33.0,27.81,18.54
2018,4,7,6,45,23.5,42.0,3.2,14.15,47.0,38.46,28.45
2018,4,7,7,0,28.0,54.0,3.3,14.3,61.0,48.95,38.07
2018,4,7,7,15,25.5,69.5,3.4,14.45,77.0,62.02,49.8
2018,4,7,7,30,23.0,85.0,3.5,14.6,93.0,74.8,61.09
2018,4,7,7,45,51.0,95.5,3.65,14.75,116.5,83.64,68.72
2018,4,7,8,0,79.0,106.0,3.8,14.9,140.0,88.3,67.97
2018,4,7,8,15,71.0,141.5,3.8,15.1,175.0,126.54,98.06
2018,4,7,8,30,63.0,177.0,3.8,15.3,210.0,158.15,123.52
2018,4,7,8,45,134.0,206.0,3.8,15.5,284.0,192.48,148.13
2018,4,7,9,0,205.0,235.0,3.8,15.7,358.0,241.59,185.42
2018,4,7,9,15,443.0,204.5,3.8,15.9,495.0,288.78,217.61
2018,4,7,9,30,681.0,174.0,3.8,16.1,632.0,371.48,281.03
2018,4,7,9,45,757.0,154.5,3.8,16.3,689.0,422.94,324.27
2018,4,7,10,0,833.0,135.0,3.8,16.5,746.0,484.29,375.03
2018,4,7,10,15,673.5,204.0,3.85,16.65,711.0,503.57,393.03
2018,4,7,10,30,514.0,273.0,3.9,16.8,676.0,511.86,400.52
2018,4,7,10,45,430.0,306.0,3.95,16.9,649.5,518.4,406.03
2018,4,7,11,0,346.0,339.0,4.0,17.0,623.0,519.18,406.26
2018,4,7,11,15,337.5,339.0,4.05,17.0,620.0,532.12,416.68
2018,4,7,11,30,329.0,339.0,4.1,17.0,617.0,543.57,425.77
2018,4,7,11,45,427.5,313.0,4.15,17.05,677.5,610.14,477.92
2018,4,7,12,0,526.0,287.0,4.2,17.1,738.0,680.57,532.18
2018,4,7,12,15,684.0,226.5,4.2,17.05,812.5,769.98,601.25
2018,4,7,12,30,842.0,166.0,4.2,17.0,887.0,860.6,667.96
2018,4,7,12,45,823.0,175.0,4.2,16.95,874.0,875.33,678.14
2018,4,7,13,0,804.0,184.0,4.2,16.9,861.0,886.67,686.55
2018,4,7,13,15,803.0,180.5,4.2,16.8,845.5,898.17,695.34
2018,4,7,13,30,802.0,177.0,4.2,16.7,830.0,906.68,702.16
2018,4,7,13,45,802.0,171.0,4.2,16.65,807.5,910.54,705.73
2018,4,7,14,0,802.0,165.0,4.2,16.6,785.0,911.28,707.27
2018,4,7,14,15,793.5,161.0,4.2,16.45,754.0,903.31,703.08
2018,4,7,14,30,785.0,157.0,4.2,16.3,723.0,897.22,700.42
2018,4,7,14,45,775.0,152.0,4.2,16.15,686.5,881.03,690.65
2018,4,7,15,0,765.0,147.0,4.2,16.0,650.0,862.0,678.97
2018,4,7,15,15,745.0,143.5,4.2,16.0,606.5,833.28,659.9
2018,4,7,15,30,725.0,140.0,4.2,16.0,563.0,802.33,639.17
2018,4,7,15,45,703.5,133.5,4.15,15.65,516.0,764.73,613.96
2018,4,7,16,0,682.0,127.0,4.1,15.3,469.0,725.44,587.16
2018,4,7,16,15,650.0,120.0,4.05,15.05,418.5,675.91,551.87
2018,4,7,16,30,618.0,113.0,4.0,14.8,368.0,625.82,515.03
2018,4,7,16,45,572.0,105.0,3.9,14.55,316.0,564.2,467.45
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,500.37,416.77
2018,4,7,17,15,455.0,88.0,3.6,13.9,213.5,425.8,355.38
2018,4,7,17,30,384.0,79.0,3.4,13.5,163.0,355.8,295.7
2018,4,7,17,45,285.0,65.0,3.15,13.1,118.0,268.68,220.06
2018,4,7,18,0,186.0,51.0,2.9,12.7,73.0,183.0,143.45
2018,4,7,18,15,106.5,32.0,2.8,12.45,43.5,108.82,46.23
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,24.14,0.0
2018,4,7,18,45,13.5,6.5,2.6,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.65,10.3,12.5,10.01,0.0
2018,4,8,6,0,89.0,21.0,2.7,10.6,25.0,17.34,0.0
2018,4,8,6,15,199.0,37.0,2.85,10.95,61.5,29.12,17.88
2018,4,8,6,30,309.0,53.0,3.0,11.3,98.0,40.9,30.33
2018,4,8,6,45,400.0,63.5,3.15,11.7,146.0,47.83,37.14
2018,4,8,7,0,491.0,74.0,3.3,12.1,194.0,55.59,44.38
2018,4,8,7,15,551.0,81.0,3.35,12.4,246.0,58.15,46.76
2018,4,8,7,30,611.0,88.0,3.4,12.7,298.0,60.67,48.93
2018,4,8,7,45,652.5,94.0,3.45,13.0,350.5,62.22,50.15
2018,4,8,8,0,694.0,100.0,3.5,13.3,403.0,82.56,52.26
2018,4,8,8,15,723.0,104.5,3.45,13.65,453.5,128.3,74.55
2018,4,8,8,30,752.0,109.0,3.4,14.0,504.0,177.27,109.34
2018,4,8,8,45,772.0,113.5,3.35,14.3,550.5,227.56,150.98
2018,4,8,9,0,792.0,118.0,3.3,14.6,597.0,284.81,200.66
2018,4,8,9,15,811.0,119.5,3.25,14.9,639.5,335.42,245.69
2018,4,8,9,30,830.0,121.0,3.2,15.2,682.0,387.34,291.47
2018,4,8,9,45,849.0,119.5,3.2,15.5,720.0,437.79,335.37
2018,4,8,10,0,868.0,118.0,3.2,15.8,758.0,488.98,378.82
2018,4,8,10,15,876.0,120.0,3.15,16.05,788.0,541.57,422.06
2018,4,8,10,30,884.0,122.0,3.1,16.3,818.0,589.36,460.5
2018,4,8,10,45,888.5,124.0,3.1,16.5,840.5,634.1,495.86
2018,4,8,11,0,893.0,126.0,3.1,16.7,863.0,677.36,529.22
2018,4,8,11,15,896.5,127.0,3.1,16.9,878.0,717.4,559.49
2018,4,8,11,30,900.0,128.0,3.1,17.1,893.0,755.51,587.73
2018,4,8,11,45,901.5,128.5,3.05,17.25,900.0,789.6,611.24
2018,4,8,12,0,903.0,129.0,3.0,17.4,907.0,821.3,632.63
2018,4,8,12,15,903.5,128.5,3.0,17.5,906.0,848.76,651.37
2018,4,8,12,30,904.0,128.0,3.0,17.6,905.0,873.49,668.23
2018,4,8,12,45,903.5,126.5,3.0,17.75,896.5,893.57,681.76
2018,4,8,13,0,903.0,125.0,3.0,17.9,888.0,910.65,693.32
2018,4,8,13,15,898.5,124.0,3.0,17.9,870.5,921.63,701.2
2018,4,8,13,30,894.0,123.0,3.0,17.9,853.0,929.38,707.04
2018,4,8,13,45,885.5,122.0,3.0,17.95,827.5,930.3,708.25
2018,4,8,14,0,877.0,121.0,3.0,18.0,802.0,927.97,707.41
2018,4,8,14,15,865.5,120.0,3.05,17.9,769.5,926.79,708.34
2018,4,8,14,30,854.0,119.0,3.1,17.8,737.0,915.69,702.53
2018,4,8,14,45,839.5,117.5,3.15,17.75,698.5,898.28,692.37
2018,4,8,15,0,825.0,116.0,3.2,17.7,660.0,878.0,680.27
2018,4,8,15,15,807.5,113.0,3.2,17.7,616.5,850.69,662.76
2018,4,8,15,30,790.0,110.0,3.2,17.7,573.0,820.94,643.48
2018,4,8,15,45,763.5,107.0,3.4,17.35,524.5,781.43,618.83
2018,4,8,16,0,737.0,104.0,3.6,17.0,476.0,744.78,595.7
2018,4,8,16,15,701.0,100.5,3.65,16.65,424.5,694.8,561.3
2018,4,8,16,30,665.0,97.0,3.7,16.3,373.0,644.45,525.79
2018,4,8,16,45,614.0,92.0,3.75,15.95,320.0,581.37,478.85
2018,4,8,17,0,563.0,87.0,3.8,15.6,267.0,519.58,430.54
2018,4,8,17,15,494.5,79.5,3.7,15.0,216.5,445.15,370.24
2018,4,8,17,30,426.0,72.0,3.6,14.4,166.0,373.13,309.68
2018,4,8,17,45,325.0,59.5,3.5,13.8,120.0,284.57,233.31
2018,4,8,18,0,224.0,47.0,3.4,13.2,74.0,204.88,161.6
2018,4,8,18,15,133.0,30.5,3.3,12.9,44.5,125.96,62.3
2018,4,8,18,30,42.0,14.0,3.2,12.6,15.0,31.71,0.0
2018,4,8,18,45,21.0,7.0,3.1,12.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,5.5,8.5,1.05,11.75,9.0,8.1,0.0
2018,4,9,6,0,11.0,17.0,1.0,12.0,18.0,15.45,0.0
2018,4,9,6,15,46.5,35.0,1.1,12.55,41.5,29.75,18.79
2018,4,9,6,30,82.0,53.0,1.2,13.1,65.0,44.26,33.16
2018,4,9,6,45,89.0,74.0,1.25,13.7,92.0,60.49,48.08
2018,4,9,7,0,96.0,95.0,1.3,14.3,119.0,76.27,62.29
2018,4,9,7,15,123.5,117.0,1.35,14.65,155.5,92.28,76.44
2018,4,9,7,30,151.0,139.0,1.4,15.0,192.0,107.81,89.85
2018,4,9,7,45,148.5,159.5,1.45,15.4,218.0,121.8,101.63
2018,4,9,8,0,146.0,180.0,1.5,15.8,244.0,142.03,110.16
2018,4,9,8,15,132.5,205.5,1.45,16.2,269.0,170.54,130.49
2018,4,9,8,30,119.0,231.0,1.4,16.6,294.0,198.02,151.8
2018,4,9,8,45,140.5,253.0,1.4,17.0,334.0,228.85,174.96
2018,4,9,9,0,162.0,275.0,1.4,17.4,374.0,262.24,200.43
2018,4,9,9,15,365.0,240.5,1.4,17.85,483.5,303.68,227.78
2018,4,9,9,30,568.0,206.0,1.4,18.3,593.0,364.83,272.85
2018,4,9,9,45,644.0,194.0,1.35,18.7,654.5,416.81,313.84
2018,4,9,10,0,720.0,182.0,1.3,19.1,716.0,476.13,359.91
2018,4,9,10,15,748.5,177.5,1.3,19.5,752.0,524.24,397.28
2018,4,9,10,30,777.0,173.0,1.3,19.9,788.0,573.67,434.73
2018,4,9,10,45,827.5,155.0,1.25,20.25,826.0,627.28,474.15
2018,4,9,11,0,878.0,137.0,1.2,20.6,864.0,680.85,512.53
2018,4,9,11,15,785.0,187.5,1.2,20.9,846.0,700.6,524.94
2018,4,9,11,30,692.0,238.0,1.2,21.2,828.0,712.81,531.75
2018,4,9,11,45,724.5,222.5,1.2,21.45,845.0,751.06,558.61
2018,4,9,12,0,757.0,207.0,1.2,21.7,862.0,788.92,584.54
2018,4,9,12,15,691.0,239.0,1.2,21.9,836.0,792.31,585.06
2018,4,9,12,30,625.0,271.0,1.2,22.1,810.0,790.36,582.24
2018,4,9,12,45,581.5,289.5,1.2,22.3,787.0,789.36,580.65
2018,4,9,13,0,538.0,308.0,1.2,22.5,764.0,785.88,577.33
2018,4,9,13,15,555.0,293.5,1.1,22.65,756.0,799.84,586.26
2018,4,9,13,30,572.0,279.0,1.0,22.8,748.0,811.72,593.51
2018,4,9,13,45,499.0,297.5,0.9,22.95,698.0,774.24,566.04
2018,4,9,14,0,426.0,316.0,0.8,23.1,648.0,734.06,537.21
2018,4,9,14,15,398.0,310.5,0.7,23.1,611.0,697.32,512.49
2018,4,9,14,30,370.0,305.0,0.6,23.1,574.0,669.29,493.21
2018,4,9,14,45,393.0,279.5,0.55,23.1,552.0,663.67,491.07
2018,4,9,15,0,416.0,254.0,0.5,23.1,530.0,668.47,495.47
2018,4,9,15,15,482.0,214.0,0.5,23.1,513.5,680.07,506.5
2018,4,9,15,30,548.0,174.0,0.5,23.1,497.0,686.31,513.89
2018,4,9,15,45,524.0,165.5,0.75,22.85,453.5,648.11,492.27
2018,4,9,16,0,500.0,157.0,1.0,22.6,410.0,609.02,469.18
2018,4,9,16,15,436.0,150.5,1.2,21.95,354.5,540.14,422.64
2018,4,9,16,30,372.0,144.0,1.4,21.3,299.0,473.35,375.57
2018,4,9,16,45,399.5,120.5,1.6,20.7,267.0,455.51,365.53
2018,4,9,17,0,427.0,97.0,1.8,20.1,235.0,433.94,351.24
2018,4,9,17,15,384.0,83.5,1.9,19.25,190.5,375.2,305.47
2018,4,9,17,30,341.0,70.0,2.0,18.4,146.0,318.83,259.64
2018,4,9,17,45,286.5,56.0,2.15,17.6,108.5,258.05,208.07
2018,4,9,18,0,232.0,42.0,2.3,16.8,71.0,201.86,157.46
2018,4,9,18,15,150.5,28.0,2.25,16.35,43.5,131.69,71.04
2018,4,9,18,30,69.0,14.0,2.2,15.9,16.0,43.66,0.0
2018,4,9,18,45,34.5,7.0,2.15,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.0,7.0,1.95,12.85,7.0,6.67,0.0
2018,4,10,6,0,4.0,14.0,1.9,13.0,14.0,12.99,0.0
2018,4,10,6,15,21.5,26.5,2.0,13.3,29.5,24.31,14.56
2018,4,10,6,30,39.0,39.0,2.1,13.6,45.0,33.87,24.08
2018,4,10,6,45,50.0,45.0,2.15,13.85,56.0,39.11,29.19
2018,4,10,7,0,61.0,51.0,2.2,14.1,67.0,44.16,33.91
2018,4,10,7,15,30.5,50.5,2.3,14.3,58.5,46.67,36.19
2018,4,10,7,30,0.0,50.0,2.4,14.5,50.0,46.46,35.95
2018,4,10,7,45,0.0,71.5,2.5,14.65,71.5,66.53,53.62
2018,4,10,8,0,0.0,93.0,2.6,14.8,93.0,85.65,66.91
2018,4,10,8,15,0.0,93.0,2.7,14.95,93.0,86.13,67.03
2018,4,10,8,30,0.0,93.0,2.8,15.1,93.0,86.41,67.01
2018,4,10,8,45,0.0,97.5,2.85,15.2,97.5,90.59,70.23
2018,4,10,9,0,0.0,102.0,2.9,15.3,102.0,94.76,73.43
2018,4,10,9,15,0.0,83.5,2.9,15.4,83.5,77.84,59.24
2018,4,10,9,30,0.0,65.0,2.9,15.5,65.0,60.57,44.82
2018,4,10,9,45,4.0,119.5,2.85,15.6,122.5,112.5,87.31
2018,4,10,10,0,8.0,174.0,2.8,15.7,180.0,163.64,128.4
2018,4,10,10,15,28.0,253.5,2.8,15.8,275.5,240.83,189.54
2018,4,10,10,30,48.0,333.0,2.8,15.9,371.0,322.82,253.13
2018,4,10,10,45,55.5,353.5,2.75,16.0,398.5,349.92,273.51
2018,4,10,11,0,63.0,374.0,2.7,16.1,426.0,378.0,294.68
2018,4,10,11,15,44.0,344.0,2.7,16.1,380.5,344.41,268.62
2018,4,10,11,30,25.0,314.0,2.7,16.1,335.0,308.14,240.46
2018,4,10,11,45,23.0,312.5,2.7,16.1,332.0,307.43,239.96
2018,4,10,12,0,21.0,311.0,2.7,16.1,329.0,306.35,239.06
2018,4,10,12,15,20.0,288.5,2.75,16.05,305.5,286.13,223.6
2018,4,10,12,30,19.0,266.0,2.8,16.0,282.0,265.46,207.76
2018,4,10,12,45,12.0,212.5,2.85,15.95,222.5,209.86,164.21
2018,4,10,13,0,5.0,159.0,2.9,15.9,163.0,153.57,119.5
2018,4,10,13,15,18.5,239.5,3.0,15.8,254.5,242.81,191.09
2018,4,10,13,30,32.0,320.0,3.1,15.7,346.0,343.64,270.01
2018,4,10,13,45,31.0,313.5,3.2,15.6,338.0,338.85,266.45
2018,4,10,14,0,30.0,307.0,3.3,15.5,330.0,333.89,263.15
2018,4,10,14,15,22.0,272.5,3.35,15.45,289.0,282.44,223.3
2018,4,10,14,30,14.0,238.0,3.4,15.4,248.0,241.53,191.32
2018,4,10,14,45,26.0,246.5,3.5,15.3,264.0,272.99,217.38
2018,4,10,15,0,38.0,255.0,3.6,15.2,280.0,295.2,235.97
2018,4,10,15,15,84.0,257.5,3.6,15.2,308.5,341.02,274.46
2018,4,10,15,30,130.0,260.0,3.6,15.2,337.0,399.15,322.13
2018,4,10,15,45,123.5,238.5,3.75,15.05,307.0,370.12,300.22
2018,4,10,16,0,117.0,217.0,3.9,14.9,277.0,340.65,277.95
2018,4,10,16,15,208.5,185.0,3.85,14.75,278.0,375.52,309.87
2018,4,10,16,30,300.0,153.0,3.8,14.6,279.0,416.59,345.9
2018,4,10,16,45,320.5,117.5,3.8,14.45,236.0,394.91,329.75
2018,4,10,17,0,341.0,82.0,3.8,14.3,193.0,355.47,298.97
2018,4,10,17,15,243.0,53.5,3.55,13.9,125.5,242.03,203.92
2018,4,10,17,30,145.0,25.0,3.3,13.5,58.0,131.62,109.23
2018,4,10,17,45,234.0,35.0,3.1,13.05,72.0,196.47,162.43
2018,4,10,18,0,323.0,45.0,2.9,12.6,86.0,254.96,203.86
2018,4,10,18,15,204.5,31.5,2.9,12.3,53.0,164.65,98.39
2018,4,10,18,30,86.0,18.0,2.9,12.0,20.0,55.13,0.0
2018,4,10,18,45,43.0,9.0,2.85,11.65,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,11,5,45,9.5,9.0,2.65,11.0,9.5,8.58,0.0
2018,4,11,6,0,19.0,18.0,2.6,11.1,19.0,16.47,0.0
2018,4,11,6,15,30.5,36.0,2.65,11.35,40.0,31.81,21.27
2018,4,11,6,30,42.0,54.0,2.7,11.6,61.0,46.91,35.84
2018,4,11,6,45,109.5,74.0,2.75,11.9,100.5,60.81,48.8
2018,4,11,7,0,177.0,94.0,2.8,12.2,140.0,72.23,59.28
2018,4,11,7,15,251.0,104.0,2.75,12.35,185.0,79.13,65.5
2018,4,11,7,30,325.0,114.0,2.7,12.5,230.0,78.99,65.27
2018,4,11,7,45,334.5,140.0,2.65,12.65,275.5,102.59,85.95
2018,4,11,8,0,344.0,166.0,2.6,12.8,321.0,135.42,100.41
2018,4,11,8,15,345.0,186.0,2.55,12.9,356.5,171.98,124.63
2018,4,11,8,30,346.0,206.0,2.5,13.0,392.0,208.95,153.26
2018,4,11,8,45,275.5,238.5,2.45,13.1,395.0,240.73,182.47
2018,4,11,9,0,205.0,271.0,2.4,13.2,398.0,272.57,211.44
2018,4,11,9,15,284.0,279.0,2.5,13.35,467.5,311.37,241.26
2018,4,11,9,30,363.0,287.0,2.6,13.5,537.0,365.17,283.68
2018,4,11,9,45,323.5,308.0,2.7,13.6,539.5,388.09,303.69
2018,4,11,10,0,284.0,329.0,2.8,13.7,542.0,407.14,319.95
2018,4,11,10,15,207.5,356.5,3.0,13.75,515.5,413.63,325.8
2018,4,11,10,30,131.0,384.0,3.2,13.8,489.0,407.86,321.32
2018,4,11,10,45,141.5,396.5,3.4,13.8,512.5,435.2,342.86
2018,4,11,11,0,152.0,409.0,3.6,13.8,536.0,463.43,364.86
2018,4,11,11,15,225.0,404.5,3.75,13.8,596.0,520.06,409.56
2018,4,11,11,30,298.0,400.0,3.9,13.8,656.0,581.34,457.47
2018,4,11,11,45,286.5,409.0,4.05,13.8,657.0,596.98,469.23
2018,4,11,12,0,275.0,418.0,4.2,13.8,658.0,611.37,480.28
2018,4,11,12,15,213.0,421.0,4.25,13.8,606.5,574.56,451.72
2018,4,11,12,30,151.0,424.0,4.3,13.8,555.0,536.25,421.77
2018,4,11,12,45,109.5,408.0,4.4,13.75,502.5,493.62,389.12
2018,4,11,13,0,68.0,392.0,4.5,13.7,450.0,440.84,348.23
2018,4,11,13,15,134.0,380.5,4.5,13.7,492.0,500.9,397.08
2018,4,11,13,30,200.0,369.0,4.5,13.7,534.0,554.33,440.19
2018,4,11,13,45,276.0,356.5,4.55,13.65,577.0,626.42,497.43
2018,4,11,14,0,352.0,344.0,4.6,13.6,620.0,688.61,546.81
2018,4,11,14,15,288.0,339.5,4.65,13.6,559.5,630.48,502.3
2018,4,11,14,30,224.0,335.0,4.7,13.6,499.0,558.86,447.55
2018,4,11,14,45,202.0,315.5,4.75,13.55,457.5,520.24,418.81
2018,4,11,15,0,180.0,296.0,4.8,13.5,416.0,480.88,389.0
2018,4,11,15,15,203.5,278.5,4.8,13.5,406.0,483.4,392.95
2018,4,11,15,30,227.0,261.0,4.8,13.5,396.0,484.32,395.52
2018,4,11,15,45,200.0,240.5,4.85,13.4,352.5,437.22,358.98
2018,4,11,16,0,173.0,220.0,4.9,13.3,309.0,390.37,322.2
2018,4,11,16,15,103.0,162.0,4.9,13.15,213.5,263.9,218.85
2018,4,11,16,30,33.0,104.0,4.9,13.0,118.0,130.71,106.67
2018,4,11,16,45,19.0,72.0,4.9,12.85,80.0,85.14,67.98
2018,4,11,17,0,5.0,40.0,4.9,12.7,42.0,40.63,29.55
2018,4,11,17,15,7.0,51.5,5.0,12.5,53.5,52.49,39.8
2018,4,11,17,30,9.0,63.0,5.1,12.3,65.0,66.93,51.98
2018,4,11,17,45,5.0,48.0,5.15,12.1,49.0,49.42,36.47
2018,4,11,18,0,1.0,33.0,5.2,11.9,33.0,31.9,20.85
2018,4,11,18,15,0.5,20.5,5.15,11.65,20.5,19.28,7.28
2018,4,11,18,30,0.0,8.0,5.1,11.4,8.0,7.63,0.0
2018,4,11,18,45,0.0,4.0,5.0,11.15,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,12,5,45,68.0,13.0,3.0,8.7,17.5,12.39,0.0
2018,4,12,6,0,136.0,26.0,3.0,9.1,35.0,20.66,2.2
2018,4,12,6,15,254.0,40.5,3.15,9.45,75.5,31.57,21.48
2018,4,12,6,30,372.0,55.0,3.3,9.8,116.0,42.03,31.85
2018,4,12,6,45,452.0,64.5,3.5,10.2,165.0,49.19,38.75
2018,4,12,7,0,532.0,74.0,3.7,10.6,214.0,54.28,43.54
2018,4,12,7,15,585.5,81.0,3.7,10.85,266.5,56.94,45.96
2018,4,12,7,30,639.0,88.0,3.7,11.1,319.0,59.49,48.16
2018,4,12,7,45,674.5,94.0,3.7,11.35,371.0,61.06,49.39
2018,4,12,8,0,710.0,100.0,3.7,11.6,423.0,96.54,57.36
2018,4,12,8,15,736.0,105.0,3.7,11.85,473.0,143.6,84.96
2018,4,12,8,30,762.0,110.0,3.7,12.1,523.0,193.53,123.19
2018,4,12,8,45,778.5,115.5,3.65,12.35,569.0,249.98,171.44
2018,4,12,9,0,795.0,121.0,3.6,12.6,615.0,302.14,217.88
2018,4,12,9,15,688.0,165.5,3.55,12.8,613.5,343.59,259.0
2018,4,12,9,30,581.0,210.0,3.5,13.0,612.0,380.36,294.1
2018,4,12,9,45,480.0,247.0,3.45,13.2,590.5,401.07,314.34
2018,4,12,10,0,379.0,284.0,3.4,13.4,569.0,411.95,325.06
2018,4,12,10,15,386.5,291.0,3.4,13.55,591.5,444.21,351.39
2018,4,12,10,30,394.0,298.0,3.4,13.7,614.0,476.74,377.39
2018,4,12,10,45,346.0,323.5,3.4,13.9,606.5,494.06,390.52
2018,4,12,11,0,298.0,349.0,3.4,14.1,599.0,504.25,397.73
2018,4,12,11,15,244.5,381.0,3.5,14.15,588.5,512.6,403.37
2018,4,12,11,30,191.0,413.0,3.6,14.2,578.0,517.32,405.88
2018,4,12,11,45,364.5,355.5,3.65,14.3,673.0,607.99,478.3
2018,4,12,12,0,538.0,298.0,3.7,14.4,768.0,709.88,557.47
2018,4,12,12,15,552.0,291.5,3.85,14.4,773.5,735.6,577.1
2018,4,12,12,30,566.0,285.0,4.0,14.4,779.0,760.11,596.29
2018,4,12,12,45,599.0,271.5,4.15,14.35,789.5,793.81,622.7
2018,4,12,13,0,632.0,258.0,4.3,14.3,800.0,825.91,648.09
2018,4,12,13,15,731.0,211.0,4.35,14.3,826.0,881.71,691.0
2018,4,12,13,30,830.0,164.0,4.4,14.3,852.0,931.08,726.87
2018,4,12,13,45,825.5,160.5,4.45,14.25,828.0,933.16,729.33
2018,4,12,14,0,821.0,157.0,4.5,14.2,804.0,932.07,730.02
2018,4,12,14,15,811.5,154.5,4.55,14.1,772.5,924.31,726.25
2018,4,12,14,30,802.0,152.0,4.6,14.0,741.0,913.48,720.43
2018,4,12,14,45,790.5,147.5,4.6,13.95,703.5,895.73,709.2
2018,4,12,15,0,779.0,143.0,4.6,13.9,666.0,880.15,699.66
2018,4,12,15,15,760.0,139.5,4.6,13.9,622.5,851.64,680.55
2018,4,12,15,30,741.0,136.0,4.6,13.9,579.0,820.87,659.77
2018,4,12,15,45,719.0,130.5,4.55,13.65,531.5,783.23,634.01
2018,4,12,16,0,697.0,125.0,4.5,13.4,484.0,743.93,606.72
2018,4,12,16,15,666.5,118.5,4.4,13.2,433.5,695.3,571.5
2018,4,12,16,30,636.0,112.0,4.3,13.0,383.0,646.03,535.19
2018,4,12,16,45,594.5,104.0,4.25,12.8,331.0,586.64,489.44
2018,4,12,17,0,553.0,96.0,4.2,12.6,279.0,527.98,442.79
2018,4,12,17,15,491.0,86.5,4.0,12.25,228.0,452.29,380.57
2018,4,12,17,30,429.0,77.0,3.8,11.9,177.0,384.78,323.01
2018,4,12,17,45,341.5,64.0,3.65,11.5,131.0,302.25,251.11
2018,4,12,18,0,254.0,51.0,3.5,11.1,85.0,227.18,183.31
2018,4,12,18,15,156.5,34.5,3.45,10.85,52.5,148.3,97.89
2018,4,12,18,30,59.0,18.0,3.4,10.6,20.0,43.46,0.0
2018,4,12,18,45,29.5,9.0,3.35,10.3,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.3,7.4,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.3,7.9,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.5,2.3,8.35,21.5,15.73,0.0
2018,4,13,6,0,143.0,30.0,2.3,8.8,40.0,23.92,6.72
2018,4,13,6,15,254.5,43.5,2.35,9.35,79.0,33.9,23.7
2018,4,13,6,30,366.0,57.0,2.4,9.9,118.0,43.48,33.2
2018,4,13,6,45,447.5,66.0,2.4,10.45,167.5,50.23,39.69
2018,4,13,7,0,529.0,75.0,2.4,11.0,217.0,54.82,43.98
2018,4,13,7,15,583.0,81.5,2.55,11.6,269.0,57.04,45.92
2018,4,13,7,30,637.0,88.0,2.7,12.2,321.0,59.19,47.67
2018,4,13,7,45,675.5,93.0,2.8,12.8,373.5,60.02,48.17
2018,4,13,8,0,714.0,98.0,2.9,13.4,426.0,98.55,57.13
2018,4,13,8,15,741.0,102.5,2.9,13.85,476.0,145.61,85.27
2018,4,13,8,30,768.0,107.0,2.9,14.3,526.0,201.15,128.07
2018,4,13,8,45,787.5,110.5,2.9,14.7,572.5,251.14,170.58
2018,4,13,9,0,807.0,114.0,2.9,15.1,619.0,302.92,216.14
2018,4,13,9,15,825.5,115.5,2.85,15.45,661.5,354.28,261.6
2018,4,13,9,30,844.0,117.0,2.8,15.8,704.0,406.85,307.38
2018,4,13,9,45,861.0,116.0,2.75,16.1,741.5,457.63,350.85
2018,4,13,10,0,878.0,115.0,2.7,16.4,779.0,512.91,396.48
2018,4,13,10,15,885.0,116.5,2.65,16.7,807.5,560.79,435.29
2018,4,13,10,30,892.0,118.0,2.6,17.0,836.0,607.73,472.24
2018,4,13,10,45,896.5,119.5,2.55,17.25,858.0,652.03,506.25
2018,4,13,11,0,901.0,121.0,2.5,17.5,880.0,694.82,538.2
2018,4,13,11,15,903.5,122.0,2.5,17.7,894.0,734.09,567.21
2018,4,13,11,30,906.0,123.0,2.5,17.9,908.0,771.34,593.48
2018,4,13,11,45,906.0,124.5,2.45,18.1,914.5,804.99,615.74
2018,4,13,12,0,906.0,126.0,2.4,18.3,921.0,836.17,636.12
2018,4,13,12,15,905.0,126.0,2.4,18.45,919.0,862.56,653.6
2018,4,13,12,30,904.0,126.0,2.4,18.6,917.0,886.16,669.2
2018,4,13,12,45,902.0,125.0,2.45,18.75,907.5,905.04,682.07
2018,4,13,13,0,900.0,124.0,2.5,18.9,898.0,920.89,693.02
2018,4,13,13,15,895.0,123.5,2.5,18.95,880.5,931.47,700.35
2018,4,13,13,30,890.0,123.0,2.5,19.0,863.0,938.84,705.71
2018,4,13,13,45,842.0,141.5,2.55,19.1,825.0,930.69,701.08
2018,4,13,14,0,794.0,160.0,2.6,19.2,787.0,912.69,690.0
2018,4,13,14,15,746.0,171.5,2.6,19.15,742.5,889.39,675.41
2018,4,13,14,30,698.0,183.0,2.6,19.1,698.0,859.19,656.09
2018,4,13,14,45,728.0,161.0,2.6,19.05,674.0,860.95,658.99
2018,4,13,15,0,758.0,139.0,2.6,19.0,650.0,858.61,658.92
2018,4,13,15,15,755.0,129.5,2.6,19.0,610.5,837.42,645.72
2018,4,13,15,30,752.0,120.0,2.6,19.0,571.0,813.4,630.69
