Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,45,883.5,124.5,0.75,24.75,863.0,965.03,682.43
2018,4,23,14,0,876.0,123.0,0.9,24.7,837.0,962.01,684.5
2018,4,23,14,15,867.0,121.0,1.0,24.5,805.0,953.89,682.85
2018,4,23,14,30,858.0,119.0,1.1,24.3,773.0,942.69,679.31
2018,4,23,14,45,841.5,118.5,1.25,24.15,733.5,931.11,676.16
2018,4,23,15,0,825.0,118.0,1.4,24.0,694.0,909.03,666.05
2018,4,23,15,15,783.5,123.0,1.4,24.0,643.0,867.9,640.92
2018,4,23,15,30,742.0,128.0,1.4,24.0,592.0,829.88,617.78
2018,4,23,15,45,720.5,122.5,1.65,23.25,544.5,791.83,598.61
2018,4,23,16,0,699.0,117.0,1.9,22.5,497.0,752.2,577.2
2018,4,23,16,15,697.0,107.0,2.0,21.95,455.0,721.83,559.84
2018,4,23,16,30,695.0,97.0,2.1,21.4,413.0,689.22,540.24
2018,4,23,16,45,640.5,93.5,2.2,20.8,357.0,622.67,494.96
2018,4,23,17,0,586.0,90.0,2.3,20.2,301.0,557.73,448.7
2018,4,23,17,15,549.5,81.5,2.35,19.35,254.5,501.34,406.82
2018,4,23,17,30,513.0,73.0,2.4,18.5,208.0,446.17,363.72
2018,4,23,17,45,433.5,63.5,2.4,17.65,160.0,365.33,297.62
2018,4,23,18,0,354.0,54.0,2.4,16.8,112.0,289.76,233.27
2018,4,23,18,15,248.0,40.5,2.4,16.25,74.0,205.15,157.84
2018,4,23,18,30,142.0,27.0,2.4,15.7,36.0,120.78,41.76
2018,4,23,18,45,75.0,14.5,2.4,15.1,19.0,45.51,0.0
2018,4,23,19,0,8.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,2.35,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,31.0,7.0,1.8,10.95,7.5,0.0,0.0
2018,4,24,5,30,62.0,14.0,1.9,11.3,15.0,13.34,0.0
2018,4,24,5,45,101.5,22.0,1.95,11.65,30.5,17.28,2.32
2018,4,24,6,0,141.0,30.0,2.0,12.0,46.0,22.96,14.0
2018,4,24,6,15,146.0,41.5,2.0,12.35,65.5,33.87,24.36
2018,4,24,6,30,151.0,53.0,2.0,12.7,85.0,42.55,32.47
2018,4,24,6,45,76.0,66.5,2.0,13.0,82.5,56.24,44.89
2018,4,24,7,0,1.0,80.0,2.0,13.3,80.0,72.78,59.63
2018,4,24,7,15,0.5,88.0,1.95,13.65,88.0,80.22,66.05
2018,4,24,7,30,0.0,96.0,1.9,14.0,96.0,87.57,72.25
2018,4,24,7,45,0.0,110.0,1.85,14.35,110.0,100.01,78.94
2018,4,24,8,0,0.0,124.0,1.8,14.7,124.0,112.57,88.97
2018,4,24,8,15,0.0,136.0,1.8,15.05,136.0,123.51,97.53
2018,4,24,8,30,0.0,148.0,1.8,15.4,148.0,134.48,106.03
2018,4,24,8,45,3.0,170.0,1.8,15.7,172.0,154.76,121.91
2018,4,24,9,0,6.0,192.0,1.8,16.0,196.0,175.48,137.97
2018,4,24,9,15,20.0,238.5,1.8,16.3,253.0,221.31,173.6
2018,4,24,9,30,34.0,285.0,1.8,16.6,310.0,261.47,204.27
2018,4,24,9,45,85.0,326.0,1.85,16.9,392.5,322.49,250.7
2018,4,24,10,0,136.0,367.0,1.9,17.2,475.0,383.72,296.84
2018,4,24,10,15,265.0,353.5,1.95,17.4,573.0,450.12,347.56
2018,4,24,10,30,394.0,340.0,2.0,17.6,671.0,529.55,407.74
2018,4,24,10,45,620.0,248.5,2.05,17.8,784.0,617.17,475.29
2018,4,24,11,0,846.0,157.0,2.1,18.0,897.0,720.76,553.37
2018,4,24,11,15,884.0,139.5,2.15,18.1,923.5,766.43,586.66
2018,4,24,11,30,922.0,122.0,2.2,18.2,950.0,812.72,618.29
2018,4,24,11,45,923.0,122.0,2.2,18.35,955.5,845.45,639.81
2018,4,24,12,0,924.0,122.0,2.2,18.5,961.0,875.73,659.66
2018,4,24,12,15,925.5,121.0,2.25,18.5,959.5,902.9,678.2
2018,4,24,12,30,927.0,120.0,2.3,18.5,958.0,927.35,694.97
2018,4,24,12,45,928.5,117.0,2.4,18.55,949.0,947.0,708.96
2018,4,24,13,0,930.0,114.0,2.5,18.6,940.0,963.62,721.06
2018,4,24,13,15,926.0,114.0,2.55,18.55,923.0,975.09,729.67
2018,4,24,13,30,922.0,114.0,2.6,18.5,906.0,983.34,736.32
2018,4,24,13,45,867.0,136.5,2.7,18.4,864.5,963.74,725.07
2018,4,24,14,0,812.0,159.0,2.8,18.3,823.0,949.39,717.61
2018,4,24,14,15,818.5,148.5,2.85,18.1,796.0,947.45,718.43
2018,4,24,14,30,825.0,138.0,2.9,17.9,769.0,942.17,717.0
2018,4,24,14,45,841.5,124.5,2.95,17.7,740.5,939.51,717.52
2018,4,24,15,0,858.0,111.0,3.0,17.5,712.0,933.06,715.55
2018,4,24,15,15,831.5,111.0,3.0,17.5,664.0,899.37,693.87
2018,4,24,15,30,805.0,111.0,3.0,17.5,616.0,863.56,670.79
2018,4,24,15,45,772.0,110.0,3.0,16.95,564.0,819.09,642.64
2018,4,24,16,0,739.0,109.0,3.0,16.4,512.0,777.75,616.29
2018,4,24,16,15,719.5,104.0,2.95,16.05,465.5,737.94,589.82
2018,4,24,16,30,700.0,99.0,2.9,15.7,419.0,696.9,561.91
2018,4,24,16,45,666.0,94.0,2.9,15.3,368.5,643.84,524.52
2018,4,24,17,0,632.0,89.0,2.9,14.9,318.0,591.02,486.03
2018,4,24,17,15,581.5,81.5,2.85,14.4,266.5,524.41,434.2
2018,4,24,17,30,531.0,74.0,2.8,13.9,215.0,459.97,382.07
2018,4,24,17,45,456.5,65.0,2.75,13.45,167.0,381.77,316.4
2018,4,24,18,0,382.0,56.0,2.7,13.0,119.0,308.74,252.6
2018,4,24,18,15,274.5,42.5,2.6,12.65,79.5,221.91,174.15
2018,4,24,18,30,167.0,29.0,2.5,12.3,40.0,136.57,59.15
2018,4,24,18,45,91.5,17.0,2.45,11.9,22.0,55.04,0.0
2018,4,24,19,0,16.0,5.0,2.4,11.5,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.35,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,5,15,34.0,7.0,2.2,8.55,8.0,0.0,0.0
2018,4,25,5,30,68.0,14.0,2.3,8.9,16.0,13.34,0.0
2018,4,25,5,45,61.0,22.0,2.4,9.2,26.0,18.34,4.7
2018,4,25,6,0,54.0,30.0,2.5,9.5,36.0,26.35,17.21
2018,4,25,6,15,27.5,46.0,2.45,9.8,49.0,41.23,31.23
2018,4,25,6,30,1.0,62.0,2.4,10.1,62.0,56.09,45.02
2018,4,25,6,45,4.5,83.5,2.35,10.4,85.0,74.4,61.69
2018,4,25,7,0,8.0,105.0,2.3,10.7,108.0,92.46,77.84
2018,4,25,7,15,9.0,122.0,2.2,11.1,125.5,106.96,90.47
2018,4,25,7,30,10.0,139.0,2.1,11.5,143.0,121.34,102.74
2018,4,25,7,45,48.5,171.0,2.05,11.95,195.0,142.47,113.81
2018,4,25,8,0,87.0,203.0,2.0,12.4,247.0,174.74,137.5
2018,4,25,8,15,277.0,201.0,1.95,12.85,360.5,195.68,145.25
2018,4,25,8,30,467.0,199.0,1.9,13.3,474.0,244.08,177.15
2018,4,25,8,45,652.0,154.5,1.85,13.75,571.5,283.69,205.13
2018,4,25,9,0,837.0,110.0,1.8,14.2,669.0,346.82,254.47
2018,4,25,9,15,849.5,112.0,1.85,14.65,709.0,397.98,299.15
2018,4,25,9,30,862.0,114.0,1.9,15.1,749.0,454.57,346.89
2018,4,25,9,45,871.0,116.5,1.9,15.5,783.5,504.73,388.42
2018,4,25,10,0,880.0,119.0,1.9,15.9,818.0,554.54,428.42
2018,4,25,10,15,886.5,120.0,1.95,16.25,845.5,601.17,465.2
2018,4,25,10,30,893.0,121.0,2.0,16.6,873.0,646.79,500.24
2018,4,25,10,45,896.5,122.0,2.05,16.9,893.0,689.29,532.22
2018,4,25,11,0,900.0,123.0,2.1,17.2,913.0,730.17,562.32
2018,4,25,11,15,902.0,124.0,2.2,17.4,926.0,768.2,589.65
2018,4,25,11,30,904.0,125.0,2.3,17.6,939.0,804.2,614.44
2018,4,25,11,45,903.5,126.0,2.35,17.75,944.0,836.04,636.0
2018,4,25,12,0,903.0,127.0,2.4,17.9,949.0,865.41,655.84
2018,4,25,12,15,903.0,126.0,2.5,17.95,946.5,890.76,673.59
2018,4,25,12,30,903.0,125.0,2.6,18.0,944.0,913.4,689.58
2018,4,25,12,45,902.5,123.5,2.65,18.05,934.5,932.26,702.69
2018,4,25,13,0,902.0,122.0,2.7,18.1,925.0,948.17,713.92
2018,4,25,13,15,897.5,121.5,2.75,18.0,907.5,958.35,721.84
2018,4,25,13,30,893.0,121.0,2.8,17.9,890.0,965.38,727.82
2018,4,25,13,45,886.0,120.0,2.85,17.85,864.5,966.36,729.76
2018,4,25,14,0,879.0,119.0,2.9,17.8,839.0,964.16,729.73
2018,4,25,14,15,869.5,117.5,3.0,17.6,807.0,955.93,726.57
2018,4,25,14,30,860.0,116.0,3.1,17.4,775.0,944.63,721.44
2018,4,25,14,45,847.0,114.5,3.15,17.25,737.0,934.95,717.0
2018,4,25,15,0,834.0,113.0,3.2,17.1,699.0,914.76,705.33
2018,4,25,15,15,818.5,110.5,3.2,17.1,656.0,888.48,688.72
2018,4,25,15,30,803.0,108.0,3.2,17.1,613.0,859.78,670.4
2018,4,25,15,45,780.5,106.0,3.3,16.5,566.0,823.31,648.46
2018,4,25,16,0,758.0,104.0,3.4,15.9,519.0,785.15,624.85
2018,4,25,16,15,728.0,100.5,3.4,15.5,468.5,741.9,596.0
2018,4,25,16,30,698.0,97.0,3.4,15.1,418.0,694.08,563.11
2018,4,25,16,45,657.0,92.5,3.45,14.7,365.5,636.32,521.92
2018,4,25,17,0,616.0,88.0,3.5,14.3,313.0,579.31,479.82
2018,4,25,17,15,562.0,81.5,3.45,13.85,262.0,512.01,426.75
2018,4,25,17,30,508.0,75.0,3.4,13.4,211.0,447.14,373.66
2018,4,25,17,45,429.0,65.5,3.3,12.9,163.0,366.49,305.49
2018,4,25,18,0,350.0,56.0,3.2,12.4,115.0,291.13,239.52
2018,4,25,18,15,247.5,42.5,3.15,12.05,77.0,207.99,164.4
2018,4,25,18,30,145.0,29.0,3.1,11.7,39.0,127.25,62.87
2018,4,25,18,45,78.0,16.0,3.0,11.4,21.0,48.5,0.0
2018,4,25,19,0,11.0,3.0,2.9,11.1,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,2.9,11.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,5,15,28.0,7.0,2.65,8.8,7.5,0.0,0.0
2018,4,26,5,30,56.0,14.0,2.8,9.1,15.0,13.34,0.0
2018,4,26,5,45,55.5,25.0,2.95,9.4,29.0,21.64,8.12
2018,4,26,6,0,55.0,36.0,3.1,9.7,43.0,31.07,21.39
2018,4,26,6,15,116.5,54.5,3.1,10.0,77.5,43.65,33.39
2018,4,26,6,30,178.0,73.0,3.1,10.3,112.0,57.35,46.14
2018,4,26,6,45,114.5,96.0,3.15,10.6,123.5,77.59,64.51
2018,4,26,7,0,51.0,119.0,3.2,10.9,135.0,98.63,83.31
2018,4,26,7,15,50.5,138.5,3.2,11.2,157.0,113.53,96.3
2018,4,26,7,30,50.0,158.0,3.2,11.5,179.0,128.1,108.77
2018,4,26,7,45,87.0,186.0,3.2,11.8,228.0,154.78,123.07
2018,4,26,8,0,124.0,214.0,3.2,12.1,277.0,179.02,139.79
2018,4,26,8,15,161.0,238.0,3.2,12.45,328.0,212.49,164.68
2018,4,26,8,30,198.0,262.0,3.2,12.8,379.0,250.25,193.7
2018,4,26,8,45,322.0,249.5,3.2,13.1,457.5,280.98,215.0
2018,4,26,9,0,446.0,237.0,3.2,13.4,536.0,324.45,248.42
2018,4,26,9,15,642.0,178.5,3.2,13.75,637.5,374.67,287.62
2018,4,26,9,30,838.0,120.0,3.2,14.1,739.0,447.48,346.2
2018,4,26,9,45,855.5,118.0,3.25,14.4,775.5,501.5,391.56
2018,4,26,10,0,873.0,116.0,3.3,14.7,812.0,551.17,432.64
2018,4,26,10,15,880.5,117.0,3.35,14.9,840.0,597.93,470.64
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,643.8,507.02
2018,4,26,10,45,894.0,118.5,3.5,15.35,889.5,687.16,540.79
2018,4,26,11,0,900.0,119.0,3.6,15.6,911.0,729.12,572.84
2018,4,26,11,15,903.5,119.5,3.65,15.7,925.0,767.67,600.96
2018,4,26,11,30,907.0,120.0,3.7,15.8,939.0,804.28,626.77
2018,4,26,11,45,909.5,119.5,3.8,15.9,945.0,837.09,650.0
2018,4,26,12,0,912.0,119.0,3.9,16.0,951.0,867.56,671.56
2018,4,26,12,15,911.5,119.0,3.95,16.0,949.0,893.48,689.91
2018,4,26,12,30,911.0,119.0,4.0,16.0,947.0,916.67,706.4
2018,4,26,12,45,909.5,118.5,4.05,16.0,937.5,935.62,720.01
2018,4,26,13,0,908.0,118.0,4.1,16.0,928.0,951.59,731.67
2018,4,26,13,15,905.0,116.5,4.1,15.9,911.0,962.11,739.66
2018,4,26,13,30,902.0,115.0,4.1,15.8,894.0,969.45,745.61
2018,4,26,13,45,896.5,114.5,4.15,15.75,870.0,972.28,748.74
2018,4,26,14,0,891.0,114.0,4.2,15.7,846.0,971.92,749.84
2018,4,26,14,15,883.5,112.5,4.2,15.6,815.0,965.45,746.68
2018,4,26,14,30,876.0,111.0,4.2,15.5,784.0,955.87,741.51
2018,4,26,14,45,865.5,108.5,4.2,15.35,746.5,939.34,731.73
2018,4,26,15,0,855.0,106.0,4.2,15.2,709.0,919.94,720.01
2018,4,26,15,15,840.5,103.5,4.2,15.2,666.0,901.88,708.91
2018,4,26,15,30,826.0,101.0,4.2,15.2,623.0,873.62,690.47
2018,4,26,15,45,807.5,98.5,4.2,14.8,576.5,839.56,668.78
2018,4,26,16,0,789.0,96.0,4.2,14.4,530.0,803.58,645.43
2018,4,26,16,15,763.5,92.5,4.15,14.15,480.0,758.95,614.68
2018,4,26,16,30,738.0,89.0,4.1,13.9,430.0,713.27,582.63
2018,4,26,16,45,702.5,85.0,4.1,13.6,378.0,662.9,546.5
2018,4,26,17,0,667.0,81.0,4.1,13.3,326.0,609.0,506.57
2018,4,26,17,15,617.0,75.0,4.0,12.9,274.0,543.25,454.95
2018,4,26,17,30,567.0,69.0,3.9,12.5,222.0,479.64,402.6
2018,4,26,17,45,491.5,61.0,3.85,12.15,173.0,400.59,335.4
2018,4,26,18,0,416.0,53.0,3.8,11.8,124.0,326.51,269.98
2018,4,26,18,15,304.5,41.5,3.7,11.45,84.0,236.26,188.46
2018,4,26,18,30,193.0,30.0,3.6,11.1,44.0,152.6,84.24
2018,4,26,18,45,106.5,17.5,3.5,10.8,24.0,62.27,0.0
2018,4,26,19,0,20.0,5.0,3.4,10.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.45,10.45,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,27,5,15,41.0,8.0,1.85,11.3,9.0,0.0,0.0
2018,4,27,5,30,82.0,16.0,1.9,11.8,18.0,15.25,0.0
2018,4,27,5,45,200.0,30.0,1.9,12.3,51.0,23.72,10.55
2018,4,27,6,0,318.0,44.0,1.9,12.8,84.0,34.14,23.86
2018,4,27,6,15,314.5,46.0,2.0,13.15,101.0,34.56,25.0
2018,4,27,6,30,311.0,48.0,2.1,13.5,118.0,33.8,24.63
2018,4,27,6,45,157.5,59.5,2.2,13.85,95.0,47.1,36.63
2018,4,27,7,0,4.0,71.0,2.3,14.2,72.0,65.55,53.01
2018,4,27,7,15,16.0,100.5,2.25,14.5,107.0,90.58,74.93
2018,4,27,7,30,28.0,130.0,2.2,14.8,142.0,109.39,91.05
2018,4,27,7,45,27.0,144.5,2.2,15.05,157.0,123.73,97.51
2018,4,27,8,0,26.0,159.0,2.2,15.3,172.0,138.2,108.68
2018,4,27,8,15,66.5,191.0,2.2,15.55,229.5,172.37,134.23
2018,4,27,8,30,107.0,223.0,2.2,15.8,287.0,204.15,157.91
2018,4,27,8,45,281.5,217.0,2.25,16.05,402.5,247.24,186.96
2018,4,27,9,0,456.0,211.0,2.3,16.3,518.0,309.08,233.12
2018,4,27,9,15,575.5,192.5,2.3,16.5,604.0,363.73,276.41
2018,4,27,9,30,695.0,174.0,2.3,16.7,690.0,430.62,329.69
2018,4,27,9,45,627.5,216.0,2.35,16.85,698.0,471.08,363.37
2018,4,27,10,0,560.0,258.0,2.4,17.0,706.0,505.98,391.37
2018,4,27,10,15,709.0,199.0,2.45,17.15,786.5,568.52,440.86
2018,4,27,10,30,858.0,140.0,2.5,17.3,867.0,645.09,500.19
2018,4,27,10,45,862.0,142.0,2.5,17.4,887.5,688.91,533.03
2018,4,27,11,0,866.0,144.0,2.5,17.5,908.0,729.7,563.22
2018,4,27,11,15,869.0,145.0,2.55,17.6,921.5,767.27,590.72
2018,4,27,11,30,872.0,146.0,2.6,17.7,935.0,802.98,615.31
2018,4,27,11,45,872.0,147.0,2.6,17.75,940.5,834.3,636.52
2018,4,27,12,0,872.0,148.0,2.6,17.8,946.0,863.3,656.06
2018,4,27,12,15,868.5,150.0,2.65,17.85,943.0,887.8,672.88
2018,4,27,12,30,865.0,152.0,2.7,17.9,940.0,909.61,687.95
2018,4,27,12,45,857.5,154.5,2.75,17.9,928.5,931.97,703.6
2018,4,27,13,0,850.0,157.0,2.8,17.9,917.0,945.71,713.48
2018,4,27,13,15,846.0,155.5,2.9,17.85,900.0,955.57,721.49
2018,4,27,13,30,842.0,154.0,3.0,17.8,883.0,962.36,727.57
2018,4,27,13,45,835.0,153.0,3.05,17.75,858.5,963.73,729.75
2018,4,27,14,0,828.0,152.0,3.1,17.7,834.0,962.01,730.0
2018,4,27,14,15,818.0,150.0,3.2,17.55,802.5,953.3,726.3
2018,4,27,14,30,808.0,148.0,3.3,17.4,771.0,941.6,720.65
2018,4,27,14,45,795.5,145.0,3.35,17.3,733.5,923.58,710.21
2018,4,27,15,0,783.0,142.0,3.4,17.2,696.0,902.8,697.93
2018,4,27,15,15,765.5,139.0,3.4,17.2,653.0,879.88,683.56
2018,4,27,15,30,748.0,136.0,3.4,17.2,610.0,850.0,664.25
2018,4,27,15,45,727.0,131.5,3.45,16.75,563.5,813.3,641.29
2018,4,27,16,0,706.0,127.0,3.5,16.3,517.0,774.97,616.8
2018,4,27,16,15,678.5,121.5,3.5,16.05,467.5,728.71,585.27
2018,4,27,16,30,651.0,116.0,3.5,15.8,418.0,681.71,552.59
2018,4,27,16,45,613.5,109.0,3.5,15.5,366.5,624.85,511.63
2018,4,27,17,0,576.0,102.0,3.5,15.2,315.0,568.51,468.97
2018,4,27,17,15,524.0,93.5,3.4,14.8,264.5,501.25,416.02
2018,4,27,17,30,472.0,85.0,3.3,14.4,214.0,433.81,361.16
2018,4,27,17,45,399.5,73.5,3.2,14.05,166.5,357.58,296.9
2018,4,27,18,0,327.0,62.0,3.1,13.7,119.0,287.1,235.35
2018,4,27,18,15,227.5,47.0,2.95,13.3,80.5,204.24,161.6
2018,4,27,18,30,128.0,32.0,2.8,12.9,42.0,118.12,68.41
2018,4,27,18,45,69.0,18.0,2.65,12.55,23.0,46.82,0.0
2018,4,27,19,0,10.0,4.0,2.5,12.2,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,12.05,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,5,15,39.5,8.5,2.0,11.45,10.0,0.0,0.0
2018,4,28,5,30,79.0,17.0,2.1,11.9,20.0,16.2,0.0
2018,4,28,5,45,175.5,32.0,2.2,12.35,51.0,25.28,12.63
2018,4,28,6,0,272.0,47.0,2.3,12.8,82.0,36.41,25.92
2018,4,28,6,15,310.0,60.0,2.45,13.1,117.5,45.4,34.61
2018,4,28,6,30,348.0,73.0,2.6,13.4,153.0,53.96,42.6
2018,4,28,6,45,384.0,88.0,2.75,13.75,197.0,63.58,51.31
2018,4,28,7,0,420.0,103.0,2.9,14.1,241.0,72.7,59.36
2018,4,28,7,15,544.5,99.0,2.95,14.3,309.5,66.94,54.11
2018,4,28,7,30,669.0,95.0,3.0,14.5,378.0,61.51,49.12
2018,4,28,7,45,697.5,101.0,3.05,14.75,429.0,104.85,60.62
2018,4,28,8,0,726.0,107.0,3.1,15.0,480.0,151.54,89.89
2018,4,28,8,15,548.0,157.0,3.1,15.2,454.5,203.48,139.07
2018,4,28,8,30,370.0,207.0,3.1,15.4,429.0,234.49,172.81
2018,4,28,8,45,226.5,252.0,3.15,15.55,391.0,259.68,199.31
2018,4,28,9,0,83.0,297.0,3.2,15.7,353.0,277.49,217.65
2018,4,28,9,15,62.5,300.5,3.25,15.85,344.0,280.52,220.34
2018,4,28,9,30,42.0,304.0,3.3,16.0,335.0,281.05,220.78
2018,4,28,9,45,93.0,324.0,3.35,16.2,397.5,326.37,255.82
2018,4,28,10,0,144.0,344.0,3.4,16.4,460.0,371.8,290.95
2018,4,28,10,15,166.0,367.5,3.45,16.5,505.5,414.22,323.55
2018,4,28,10,30,188.0,391.0,3.5,16.6,551.0,458.89,357.59
2018,4,28,10,45,110.5,369.5,3.55,16.7,464.0,402.56,313.82
2018,4,28,11,0,33.0,348.0,3.6,16.8,377.0,339.94,264.51
2018,4,28,11,15,49.0,369.0,3.6,16.85,413.0,374.41,291.29
2018,4,28,11,30,65.0,390.0,3.6,16.9,449.0,410.43,318.78
2018,4,28,11,45,146.5,414.0,3.65,16.95,548.0,504.7,391.6
2018,4,28,12,0,228.0,438.0,3.7,17.0,647.0,603.62,466.25
2018,4,28,12,15,402.5,370.0,3.75,17.0,738.0,707.0,546.38
2018,4,28,12,30,577.0,302.0,3.8,17.0,829.0,811.44,625.85
2018,4,28,12,45,541.5,304.0,3.85,16.95,794.5,798.76,616.29
2018,4,28,13,0,506.0,306.0,3.9,16.9,760.0,782.91,605.2
2018,4,28,13,15,295.0,335.0,3.95,16.75,598.5,619.26,482.48
2018,4,28,13,30,84.0,364.0,4.0,16.6,437.0,438.63,342.28
2018,4,28,13,45,212.0,305.5,4.0,16.5,482.5,523.92,412.91
2018,4,28,14,0,340.0,247.0,4.0,16.4,528.0,600.49,475.15
2018,4,28,14,15,419.5,239.5,4.0,16.25,573.0,671.81,530.67
2018,4,28,14,30,499.0,232.0,4.0,16.1,618.0,741.08,584.09
2018,4,28,14,45,444.0,250.0,4.0,15.95,581.0,708.97,559.74
2018,4,28,15,0,389.0,268.0,4.0,15.8,544.0,676.09,535.23
2018,4,28,15,15,377.0,258.0,4.0,15.8,512.0,638.37,508.62
2018,4,28,15,30,365.0,248.0,4.0,15.8,480.0,613.17,490.89
2018,4,28,15,45,445.5,205.0,4.0,15.4,467.0,644.69,519.26
2018,4,28,16,0,526.0,162.0,4.0,15.0,454.0,655.9,532.33
2018,4,28,16,15,627.0,128.0,3.95,14.8,444.0,694.67,564.68
2018,4,28,16,30,728.0,94.0,3.9,14.6,434.0,717.9,584.15
2018,4,28,16,45,690.5,89.5,3.9,14.4,381.5,661.69,543.15
2018,4,28,17,0,653.0,85.0,3.9,14.2,329.0,605.96,501.88
2018,4,28,17,15,601.0,79.0,3.8,13.95,276.5,539.12,449.33
2018,4,28,17,30,549.0,73.0,3.7,13.7,224.0,474.56,396.4
2018,4,28,17,45,474.0,64.5,3.55,13.4,175.5,395.6,329.67
2018,4,28,18,0,399.0,56.0,3.4,13.1,127.0,321.54,264.84
2018,4,28,18,15,293.0,44.0,3.25,12.8,87.0,234.32,186.94
2018,4,28,18,30,187.0,32.0,3.1,12.5,47.0,155.06,96.58
2018,4,28,18,45,104.5,19.0,2.95,12.25,26.0,63.22,0.0
2018,4,28,19,0,22.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.8,11.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,5,15,35.5,8.5,2.55,11.4,10.0,0.0,0.0
2018,4,29,5,30,71.0,17.0,2.7,11.7,20.0,16.2,0.0
2018,4,29,5,45,172.5,33.0,2.85,11.95,53.0,26.02,13.98
2018,4,29,6,0,274.0,49.0,3.0,12.2,86.0,37.93,27.39
2018,4,29,6,15,360.0,60.0,3.1,12.4,130.5,45.37,34.72
2018,4,29,6,30,446.0,71.0,3.2,12.6,175.0,53.69,42.53
2018,4,29,6,45,508.0,78.0,3.3,12.85,224.5,56.34,45.04
2018,4,29,7,0,570.0,85.0,3.4,13.1,274.0,58.93,47.32
2018,4,29,7,15,612.5,91.5,3.45,13.3,325.5,60.92,48.97
2018,4,29,7,30,655.0,98.0,3.5,13.5,377.0,66.21,53.47
2018,4,29,7,45,602.0,119.0,3.55,13.75,400.5,115.44,72.03
2018,4,29,8,0,549.0,140.0,3.6,14.0,424.0,159.75,104.48
2018,4,29,8,15,332.0,185.5,3.6,14.25,362.0,198.46,144.94
2018,4,29,8,30,115.0,231.0,3.6,14.5,300.0,212.86,165.84
2018,4,29,8,45,91.5,222.0,3.65,14.75,279.5,209.2,163.85
2018,4,29,9,0,68.0,213.0,3.7,15.0,259.0,207.94,163.57
2018,4,29,9,15,73.0,225.0,3.7,15.25,277.0,224.87,177.08
2018,4,29,9,30,78.0,237.0,3.7,15.5,295.0,237.33,186.94
2018,4,29,9,45,60.0,245.5,3.7,15.7,291.5,246.47,194.16
2018,4,29,10,0,42.0,254.0,3.7,15.9,288.0,248.86,195.76
2018,4,29,10,15,38.5,243.0,3.7,16.0,275.0,240.98,189.4
2018,4,29,10,30,35.0,232.0,3.7,16.1,262.0,232.34,182.45
2018,4,29,10,45,55.5,300.5,3.7,16.2,349.0,309.23,242.74
2018,4,29,11,0,76.0,369.0,3.7,16.3,436.0,388.52,303.57
2018,4,29,11,15,76.5,387.0,3.7,16.35,455.5,410.85,320.13
2018,4,29,11,30,77.0,405.0,3.7,16.4,475.0,433.48,337.02
2018,4,29,11,45,170.0,394.5,3.75,16.45,550.5,506.08,394.27
2018,4,29,12,0,263.0,384.0,3.8,16.5,626.0,585.42,455.61
2018,4,29,12,15,522.0,283.5,3.8,16.5,762.0,728.92,567.75
2018,4,29,12,30,781.0,183.0,3.8,16.5,898.0,875.02,675.75
2018,4,29,12,45,839.5,152.5,3.8,16.5,913.5,917.32,704.56
2018,4,29,13,0,898.0,122.0,3.8,16.5,929.0,951.87,728.62
2018,4,29,13,15,755.0,182.0,3.85,16.5,851.5,900.85,693.56
2018,4,29,13,30,612.0,242.0,3.9,16.5,774.0,843.95,653.6
2018,4,29,13,45,689.5,202.0,3.9,16.55,785.5,884.89,684.59
2018,4,29,14,0,767.0,162.0,3.9,16.6,797.0,917.45,707.95
2018,4,29,14,15,818.0,136.0,3.9,16.55,790.5,941.14,725.45
2018,4,29,14,30,869.0,110.0,3.9,16.5,784.0,952.74,734.7
2018,4,29,14,45,860.0,107.5,3.95,16.45,747.0,937.54,725.76
2018,4,29,15,0,851.0,105.0,4.0,16.4,710.0,919.45,715.06
2018,4,29,15,15,836.5,102.5,4.0,16.4,667.5,901.33,703.98
2018,4,29,15,30,822.0,100.0,4.0,16.4,625.0,873.02,685.64
2018,4,29,15,45,804.0,96.5,4.1,16.15,578.0,838.16,663.63
2018,4,29,16,0,786.0,93.0,4.2,15.9,531.0,801.4,639.92
2018,4,29,16,15,762.0,89.5,4.2,15.7,481.5,757.99,610.33
2018,4,29,16,30,738.0,86.0,4.2,15.5,432.0,713.48,579.37
2018,4,29,16,45,706.0,81.5,4.2,15.3,381.0,664.61,544.44
2018,4,29,17,0,674.0,77.0,4.2,15.1,330.0,612.41,505.98
2018,4,29,17,15,626.5,71.5,4.1,14.7,278.5,548.6,456.75
2018,4,29,17,30,579.0,66.0,4.0,14.3,227.0,486.81,406.39
2018,4,29,17,45,509.0,58.5,3.95,13.95,178.5,411.08,342.59
2018,4,29,18,0,439.0,51.0,3.9,13.6,130.0,340.05,280.34
2018,4,29,18,15,331.5,41.5,3.75,13.2,90.0,252.09,201.81
2018,4,29,18,30,224.0,32.0,3.6,12.8,50.0,173.98,113.58
2018,4,29,18,45,127.0,19.5,3.5,12.45,28.0,73.65,0.0
2018,4,29,19,0,30.0,7.0,3.4,12.1,6.0,0.0,0.0
2018,4,29,19,15,15.0,3.5,3.25,12.0,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,30,5,15,24.0,8.0,2.55,10.35,9.0,7.63,0.0
2018,4,30,5,30,48.0,16.0,2.7,10.7,18.0,15.25,0.0
2018,4,30,5,45,99.0,31.5,2.8,11.05,43.0,25.85,14.53
2018,4,30,6,0,150.0,47.0,2.9,11.4,68.0,37.96,27.6
2018,4,30,6,15,199.5,64.0,2.9,11.7,104.0,50.82,39.7
2018,4,30,6,30,249.0,81.0,2.9,12.0,140.0,63.24,51.18
2018,4,30,6,45,350.0,91.0,2.9,12.3,196.0,65.46,53.3
2018,4,30,7,0,451.0,101.0,2.9,12.6,252.0,71.03,58.21
2018,4,30,7,15,467.5,113.5,2.8,12.9,293.0,77.82,64.06
2018,4,30,7,30,484.0,126.0,2.7,13.2,334.0,88.98,73.65
2018,4,30,7,45,312.5,171.0,2.6,13.55,311.5,146.25,106.9
2018,4,30,8,0,141.0,216.0,2.5,13.9,289.0,185.4,142.89
2018,4,30,8,15,153.5,243.5,2.45,14.15,330.0,218.42,168.43
2018,4,30,8,30,166.0,271.0,2.4,14.4,371.0,253.22,195.82
2018,4,30,8,45,224.0,285.5,2.35,14.65,431.5,293.04,225.96
2018,4,30,9,0,282.0,300.0,2.3,14.9,492.0,331.47,255.59
2018,4,30,9,15,266.0,322.5,2.35,15.1,512.0,361.45,280.28
2018,4,30,9,30,250.0,345.0,2.4,15.3,532.0,390.02,303.29
2018,4,30,9,45,200.0,362.0,2.45,15.45,516.0,402.79,313.75
2018,4,30,10,0,150.0,379.0,2.5,15.6,500.0,404.15,314.87
2018,4,30,10,15,207.5,389.0,2.55,15.7,562.5,456.69,355.3
2018,4,30,10,30,265.0,399.0,2.6,15.8,625.0,510.01,395.91
2018,4,30,10,45,414.0,348.0,2.6,15.9,711.5,578.78,449.47
2018,4,30,11,0,563.0,297.0,2.6,16.0,798.0,660.78,512.09
2018,4,30,11,15,721.5,219.5,2.65,16.05,871.0,733.44,568.21
2018,4,30,11,30,880.0,142.0,2.7,16.1,944.0,811.73,625.92
2018,4,30,11,45,880.5,142.0,2.75,16.15,948.5,842.56,646.88
2018,4,30,12,0,881.0,142.0,2.8,16.2,953.0,871.06,666.58
2018,4,30,12,15,880.0,142.5,2.85,16.25,951.0,896.28,684.03
2018,4,30,12,30,879.0,143.0,2.9,16.3,949.0,918.88,699.73
2018,4,30,12,45,876.5,142.0,2.95,16.35,938.5,935.96,711.74
2018,4,30,13,0,874.0,141.0,3.0,16.4,928.0,950.14,721.9
2018,4,30,13,15,869.5,140.0,3.1,16.4,910.5,959.46,729.43
2018,4,30,13,30,865.0,139.0,3.2,16.4,893.0,965.73,735.02
2018,4,30,13,45,858.5,137.5,3.25,16.4,868.0,966.51,736.65
2018,4,30,14,0,852.0,136.0,3.3,16.4,843.0,972.27,741.88
2018,4,30,14,15,843.0,134.0,3.4,16.35,811.5,964.21,738.22
2018,4,30,14,30,834.0,132.0,3.5,16.3,780.0,953.1,732.65
2018,4,30,14,45,822.5,129.5,3.6,16.25,743.0,936.12,723.07
2018,4,30,15,0,811.0,127.0,3.7,16.2,706.0,916.36,711.59
2018,4,30,15,15,795.0,124.0,3.7,16.2,663.0,889.25,694.17
2018,4,30,15,30,779.0,121.0,3.7,16.2,620.0,859.78,675.07
2018,4,30,15,45,758.0,117.5,3.9,16.0,573.0,823.2,652.16
2018,4,30,16,0,737.0,114.0,4.1,15.8,526.0,789.56,630.99
2018,4,30,16,15,709.0,109.5,4.15,15.55,476.0,743.14,599.33
2018,4,30,16,30,681.0,105.0,4.2,15.3,426.0,696.0,566.52
2018,4,30,16,45,644.0,100.0,4.25,15.05,375.0,640.89,526.88
2018,4,30,17,0,607.0,95.0,4.3,14.8,324.0,586.26,486.2
2018,4,30,17,15,556.0,87.5,4.3,14.4,273.0,519.71,433.81
2018,4,30,17,30,505.0,80.0,4.3,14.0,222.0,455.39,381.35
2018,4,30,17,45,432.0,70.5,4.25,13.6,174.0,375.26,313.8
2018,4,30,18,0,359.0,61.0,4.2,13.2,126.0,305.17,252.34
2018,4,30,18,15,259.5,48.0,4.1,12.85,87.0,222.77,178.77
2018,4,30,18,30,160.0,35.0,4.0,12.5,48.0,148.93,100.1
2018,4,30,18,45,88.0,20.5,3.9,12.15,27.0,57.85,0.0
2018,4,30,19,0,16.0,6.0,3.8,11.8,6.0,0.0,0.0
2018,4,30,19,15,8.0,3.0,3.7,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,5,15,37.5,10.0,2.1,9.55,11.5,9.53,0.0
2018,5,1,5,30,75.0,20.0,2.2,10.0,23.0,16.57,0.0
2018,5,1,5,45,138.0,35.0,2.3,10.45,50.5,28.56,17.23
2018,5,1,6,0,201.0,50.0,2.4,10.9,78.0,38.44,28.16
2018,5,1,6,15,256.0,64.5,2.45,11.25,116.0,48.51,37.77
2018,5,1,6,30,311.0,79.0,2.5,11.6,154.0,58.1,46.69
2018,5,1,6,45,416.5,87.0,2.5,11.95,212.5,62.51,50.74
2018,5,1,7,0,522.0,95.0,2.5,12.3,271.0,66.67,54.39
2018,5,1,7,15,566.0,102.0,2.55,12.8,322.0,68.66,55.94
2018,5,1,7,30,610.0,109.0,2.6,13.3,373.0,78.81,55.71
2018,5,1,7,45,629.5,118.0,2.65,13.75,420.0,120.88,74.21
2018,5,1,8,0,649.0,127.0,2.7,14.2,467.0,165.38,104.26
2018,5,1,8,15,706.0,123.0,2.65,14.65,525.0,208.56,136.88
2018,5,1,8,30,763.0,119.0,2.6,15.1,583.0,263.26,181.84
2018,5,1,8,45,783.5,121.5,2.6,15.5,628.5,312.68,225.18
2018,5,1,9,0,804.0,124.0,2.6,15.9,674.0,363.91,269.94
2018,5,1,9,15,822.0,124.0,2.6,16.25,715.0,413.68,313.05
2018,5,1,9,30,840.0,124.0,2.6,16.6,756.0,464.53,356.0
2018,5,1,9,45,859.5,120.5,2.6,16.95,792.5,518.11,399.84
2018,5,1,10,0,879.0,117.0,2.6,17.3,829.0,567.66,439.57
2018,5,1,10,15,886.0,118.5,2.55,17.6,857.0,614.54,476.07
2018,5,1,10,30,893.0,120.0,2.5,17.9,885.0,660.49,510.8
2018,5,1,10,45,898.5,120.5,2.5,18.15,906.0,703.44,542.8
2018,5,1,11,0,904.0,121.0,2.5,18.4,927.0,744.94,573.01
2018,5,1,11,15,906.5,122.0,2.5,18.55,940.5,783.04,598.96
2018,5,1,11,30,909.0,123.0,2.5,18.7,954.0,819.14,623.13
2018,5,1,11,45,909.5,123.5,2.5,18.85,959.0,851.04,644.25
2018,5,1,12,0,910.0,124.0,2.5,19.0,964.0,880.54,663.65
2018,5,1,12,15,911.0,123.0,2.55,19.1,962.5,906.52,681.17
2018,5,1,12,30,912.0,122.0,2.6,19.2,961.0,929.83,696.94
2018,5,1,12,45,914.0,119.0,2.7,19.25,952.0,949.3,710.77
2018,5,1,13,0,916.0,116.0,2.8,19.3,943.0,965.84,722.76
2018,5,1,13,15,807.0,174.0,2.9,19.25,892.5,944.26,709.55
2018,5,1,13,30,698.0,232.0,3.0,19.2,842.0,917.4,693.01
2018,5,1,13,45,648.0,249.5,3.15,19.15,803.5,896.66,680.23
2018,5,1,14,0,598.0,267.0,3.3,19.1,765.0,872.76,664.5
2018,5,1,14,15,563.0,269.0,3.4,18.95,723.5,842.73,645.03
2018,5,1,14,30,528.0,271.0,3.5,18.8,682.0,813.38,625.77
2018,5,1,14,45,516.5,258.5,3.6,18.65,644.5,788.95,610.65
2018,5,1,15,0,505.0,246.0,3.7,18.5,607.0,762.5,593.88
2018,5,1,15,15,460.5,244.5,3.7,18.5,558.5,715.95,560.66
2018,5,1,15,30,416.0,243.0,3.7,18.5,510.0,669.01,526.82
2018,5,1,15,45,406.5,225.0,3.9,17.9,470.0,634.76,504.87
2018,5,1,16,0,397.0,207.0,4.1,17.3,430.0,599.18,481.29
2018,5,1,16,15,463.0,169.5,4.2,16.8,406.0,602.9,488.86
2018,5,1,16,30,529.0,132.0,4.3,16.3,382.0,599.95,491.13
2018,5,1,16,45,567.5,112.0,4.35,15.85,352.0,596.82,491.52
2018,5,1,17,0,606.0,92.0,4.4,15.4,322.0,582.95,483.17
2018,5,1,17,15,579.0,83.0,4.35,14.9,276.0,531.5,442.94
2018,5,1,17,30,552.0,74.0,4.3,14.4,230.0,480.55,401.67
2018,5,1,17,45,478.0,65.5,4.25,13.85,181.0,401.79,335.61
2018,5,1,18,0,404.0,57.0,4.2,13.3,132.0,327.92,271.37
2018,5,1,18,15,299.0,46.0,4.05,12.9,92.0,240.97,194.05
2018,5,1,18,30,194.0,35.0,3.9,12.5,52.0,166.55,115.56
2018,5,1,18,45,108.0,20.5,3.75,12.15,29.0,66.76,0.0
2018,5,1,19,0,22.0,6.0,3.6,11.8,6.0,0.0,0.0
2018,5,1,19,15,11.0,3.0,3.5,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.55,11.05,13.0,10.01,0.0
2018,5,2,5,30,97.0,21.0,1.6,11.3,26.0,16.76,0.0
2018,5,2,5,45,206.0,36.0,1.7,11.55,61.0,28.26,17.32
2018,5,2,6,0,315.0,51.0,1.8,11.8,96.0,39.29,28.88
2018,5,2,6,15,398.5,61.0,1.75,12.0,142.0,45.91,35.39
2018,5,2,6,30,482.0,71.0,1.7,12.2,188.0,52.98,42.04
2018,5,2,6,45,540.0,78.5,1.7,12.45,239.0,56.13,44.95
2018,5,2,7,0,598.0,86.0,1.7,12.7,290.0,59.14,47.59
2018,5,2,7,15,640.0,91.5,1.7,13.0,342.0,60.35,48.5
2018,5,2,7,30,682.0,97.0,1.7,13.3,394.0,73.18,48.51
2018,5,2,7,45,714.0,99.5,1.65,13.6,444.5,115.02,65.61
2018,5,2,8,0,746.0,102.0,1.6,13.9,495.0,160.53,95.81
2018,5,2,8,15,769.0,105.0,1.55,14.35,543.5,213.51,138.1
2018,5,2,8,30,792.0,108.0,1.5,14.8,592.0,263.32,180.51
2018,5,2,8,45,812.5,109.5,1.5,15.2,637.5,313.43,224.3
2018,5,2,9,0,833.0,111.0,1.5,15.6,683.0,365.29,269.3
2018,5,2,9,15,847.0,112.5,1.5,16.0,723.5,416.17,312.84
2018,5,2,9,30,861.0,114.0,1.5,16.4,764.0,472.52,359.23
2018,5,2,9,45,872.5,114.5,1.55,16.75,798.5,521.82,399.39
2018,5,2,10,0,884.0,115.0,1.6,17.1,833.0,570.96,438.32
2018,5,2,10,15,891.5,116.0,1.65,17.4,861.0,617.86,474.6
2018,5,2,10,30,899.0,117.0,1.7,17.7,889.0,663.84,509.26
2018,5,2,10,45,904.5,117.5,1.75,17.95,910.0,706.95,541.14
2018,5,2,11,0,910.0,118.0,1.8,18.2,931.0,748.59,571.27
2018,5,2,11,15,913.0,118.0,1.9,18.4,944.0,786.3,597.03
2018,5,2,11,30,916.0,118.0,2.0,18.6,957.0,822.0,621.32
2018,5,2,11,45,916.5,118.5,2.05,18.75,962.0,853.99,642.67
2018,5,2,12,0,917.0,119.0,2.1,18.9,967.0,883.56,662.35
2018,5,2,12,15,918.0,117.5,2.15,18.95,965.0,909.12,679.59
2018,5,2,12,30,919.0,116.0,2.2,19.0,963.0,931.97,695.09
2018,5,2,12,45,919.5,114.5,2.25,19.05,954.0,951.55,708.5
2018,5,2,13,0,920.0,113.0,2.3,19.1,945.0,968.16,720.05
2018,5,2,13,15,916.5,112.0,2.35,19.1,927.5,978.49,727.73
2018,5,2,13,30,913.0,111.0,2.4,19.1,910.0,985.63,733.49
2018,5,2,13,45,907.5,109.5,2.45,19.05,885.0,987.13,735.83
2018,5,2,14,0,902.0,108.0,2.5,19.0,860.0,985.41,736.21
2018,5,2,14,15,893.5,107.0,2.55,18.85,828.5,978.16,733.36
2018,5,2,14,30,885.0,106.0,2.6,18.7,797.0,967.82,728.58
2018,5,2,14,45,874.5,104.0,2.6,18.6,759.5,951.47,719.26
2018,5,2,15,0,864.0,102.0,2.6,18.5,722.0,932.25,708.12
2018,5,2,15,15,849.5,100.0,2.6,18.5,679.0,906.63,692.37
2018,5,2,15,30,835.0,98.0,2.6,18.5,636.0,886.28,680.3
2018,5,2,15,45,817.0,95.5,2.7,18.05,589.5,852.26,660.48
2018,5,2,16,0,799.0,93.0,2.8,17.6,543.0,816.31,639.0
2018,5,2,16,15,775.0,90.0,2.85,17.25,493.5,773.06,611.2
2018,5,2,16,30,751.0,87.0,2.9,16.9,444.0,728.7,581.99
2018,5,2,16,45,717.5,82.5,2.9,16.6,392.0,678.11,547.01
2018,5,2,17,0,684.0,78.0,2.9,16.3,340.0,624.28,508.56
2018,5,2,17,15,637.0,72.5,2.8,15.85,288.0,560.26,460.64
2018,5,2,17,30,590.0,67.0,2.7,15.4,236.0,498.2,411.3
2018,5,2,17,45,521.0,60.0,2.65,14.95,187.0,422.93,349.35
2018,5,2,18,0,452.0,53.0,2.6,14.5,138.0,352.2,288.66
2018,5,2,18,15,349.0,43.0,2.45,14.05,96.5,264.98,212.2
2018,5,2,18,30,246.0,33.0,2.3,13.6,55.0,188.79,133.52
2018,5,2,18,45,142.5,20.0,2.2,13.2,31.0,81.63,0.0
2018,5,2,19,0,39.0,7.0,2.1,12.8,7.0,6.67,0.0
2018,5,2,19,15,19.5,3.5,2.1,12.6,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,3,5,15,64.0,11.0,2.4,10.9,14.5,10.48,0.0
2018,5,3,5,30,128.0,22.0,2.5,11.1,29.0,17.55,0.0
2018,5,3,5,45,168.0,24.5,2.6,11.35,43.5,18.86,9.91
2018,5,3,6,0,208.0,27.0,2.7,11.6,58.0,19.27,11.36
2018,5,3,6,15,104.0,23.5,2.7,11.75,39.0,16.99,9.6
2018,5,3,6,30,0.0,20.0,2.7,11.9,20.0,18.54,11.12
2018,5,3,6,45,0.0,27.0,2.75,12.1,27.0,25.04,17.04
2018,5,3,7,0,0.0,34.0,2.8,12.3,34.0,31.56,22.89
2018,5,3,7,15,0.0,38.5,2.75,12.5,38.5,35.75,26.58
2018,5,3,7,30,0.0,43.0,2.7,12.7,43.0,39.95,28.66
2018,5,3,7,45,0.0,52.5,2.7,12.9,52.5,48.82,36.07
2018,5,3,8,0,0.0,62.0,2.7,13.1,62.0,57.69,43.41
2018,5,3,8,15,0.0,77.5,2.7,13.35,77.5,72.18,55.38
2018,5,3,8,30,0.0,93.0,2.7,13.6,93.0,86.69,67.23
2018,5,3,8,45,0.5,121.0,2.75,13.8,121.5,111.95,87.83
2018,5,3,9,0,1.0,149.0,2.8,14.0,150.0,137.18,108.16
2018,5,3,9,15,3.5,176.0,2.8,14.3,179.0,162.36,128.14
2018,5,3,9,30,6.0,203.0,2.8,14.6,208.0,187.88,148.2
2018,5,3,9,45,8.0,219.0,2.85,14.9,225.5,203.89,160.52
2018,5,3,10,0,10.0,235.0,2.9,15.2,243.0,220.18,173.04
2018,5,3,10,15,13.0,256.5,2.9,15.45,267.5,242.23,190.03
2018,5,3,10,30,16.0,278.0,2.9,15.7,292.0,264.7,207.23
2018,5,3,10,45,22.5,309.5,2.9,16.0,329.5,298.88,233.39
2018,5,3,11,0,29.0,341.0,2.9,16.3,367.0,331.63,258.16
2018,5,3,11,15,97.0,368.5,2.9,16.5,457.0,410.2,319.24
2018,5,3,11,30,165.0,396.0,2.9,16.7,547.0,495.28,383.94
