Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,14.0,10.0,0.0,0.0
2018,6,12,5,0,137.0,16.0,1.4,14.3,20.0,15.25,0.0
2018,6,12,5,15,261.5,25.5,1.4,14.8,50.5,20.84,7.58
2018,6,12,5,30,386.0,35.0,1.4,15.3,81.0,27.58,17.84
2018,6,12,5,45,471.0,42.0,1.4,15.85,124.0,31.71,22.13
2018,6,12,6,0,556.0,49.0,1.4,16.4,167.0,35.69,25.94
2018,6,12,6,15,611.0,53.5,1.4,16.95,215.0,37.43,27.59
2018,6,12,6,30,666.0,58.0,1.4,17.5,263.0,42.92,32.42
2018,6,12,6,45,704.0,61.5,1.4,18.05,313.0,43.91,33.18
2018,6,12,7,0,742.0,65.0,1.4,18.6,363.0,44.87,33.87
2018,6,12,7,15,769.5,68.5,1.45,19.3,413.5,73.39,38.16
2018,6,12,7,30,797.0,72.0,1.5,20.0,464.0,117.66,60.36
2018,6,12,7,45,817.5,74.5,1.55,20.75,513.0,170.62,97.95
2018,6,12,8,0,838.0,77.0,1.6,21.5,562.0,218.59,136.06
2018,6,12,8,15,854.0,79.0,1.7,22.1,608.5,267.23,177.24
2018,6,12,8,30,870.0,81.0,1.8,22.7,655.0,317.35,220.3
2018,6,12,8,45,882.0,82.5,1.85,23.25,697.5,367.05,262.86
2018,6,12,9,0,894.0,84.0,1.9,23.8,740.0,417.46,305.13
2018,6,12,9,15,903.0,86.0,2.0,24.15,778.5,467.51,346.44
2018,6,12,9,30,912.0,88.0,2.1,24.5,817.0,517.61,386.67
2018,6,12,9,45,919.5,88.5,2.2,24.85,849.5,565.48,424.23
2018,6,12,10,0,927.0,89.0,2.3,25.2,882.0,612.83,460.4
2018,6,12,10,15,932.0,90.5,2.35,25.4,909.0,658.78,494.68
2018,6,12,10,30,937.0,92.0,2.4,25.6,936.0,703.6,527.33
2018,6,12,10,45,940.5,93.0,2.45,25.75,956.0,745.64,556.6
2018,6,12,11,0,944.0,94.0,2.5,25.9,976.0,786.07,583.38
2018,6,12,11,15,946.0,95.0,2.6,25.95,989.5,823.59,608.57
2018,6,12,11,30,948.0,96.0,2.7,26.0,1003.0,859.1,632.33
2018,6,12,11,45,948.5,96.5,2.8,26.05,1009.0,890.76,653.47
2018,6,12,12,0,949.0,97.0,2.9,26.1,1015.0,920.08,673.07
2018,6,12,12,15,948.5,97.5,3.0,26.05,1013.5,946.03,690.75
2018,6,12,12,30,948.0,98.0,3.1,26.0,1012.0,969.35,706.79
2018,6,12,12,45,945.5,98.5,3.2,25.9,1003.5,988.06,720.04
2018,6,12,13,0,943.0,99.0,3.3,25.8,995.0,1003.84,731.53
2018,6,12,13,15,940.0,98.5,3.35,25.7,979.0,1015.13,739.86
2018,6,12,13,30,937.0,98.0,3.4,25.6,963.0,1023.33,746.32
2018,6,12,13,45,933.0,97.0,3.5,25.45,940.5,1026.9,750.46
2018,6,12,14,0,929.0,96.0,3.6,25.3,918.0,1027.32,752.69
2018,6,12,14,15,892.5,111.5,3.6,25.1,880.0,1010.14,742.92
2018,6,12,14,30,856.0,127.0,3.6,24.9,842.0,990.25,731.54
2018,6,12,14,45,848.0,124.0,3.65,24.7,807.0,976.21,724.45
2018,6,12,15,0,840.0,121.0,3.7,24.5,772.0,959.4,715.49
2018,6,12,15,15,860.0,105.0,3.7,24.5,741.5,952.31,712.29
2018,6,12,15,30,880.0,89.0,3.7,24.5,711.0,941.18,706.4
2018,6,12,15,45,868.0,87.0,3.7,24.05,667.5,912.85,690.1
2018,6,12,16,0,856.0,85.0,3.7,23.6,624.0,882.33,672.27
2018,6,12,16,15,840.0,82.0,3.7,23.25,577.0,845.1,649.27
2018,6,12,16,30,824.0,79.0,3.7,22.9,530.0,813.45,629.95
2018,6,12,16,45,801.0,76.5,3.65,22.55,480.5,767.94,600.07
2018,6,12,17,0,778.0,74.0,3.6,22.2,431.0,721.7,569.13
2018,6,12,17,15,746.5,70.5,3.6,21.65,380.0,667.34,531.97
2018,6,12,17,30,715.0,67.0,3.6,21.1,329.0,613.4,493.96
2018,6,12,17,45,671.0,62.5,3.55,20.55,279.0,550.47,447.14
2018,6,12,18,0,627.0,58.0,3.5,20.0,229.0,493.66,401.85
2018,6,12,18,15,559.5,53.0,3.45,19.3,182.0,421.24,342.39
2018,6,12,18,30,492.0,48.0,3.4,18.6,135.0,353.6,284.47
2018,6,12,18,45,387.0,40.0,3.3,17.9,95.5,268.63,210.38
2018,6,12,19,0,282.0,32.0,3.2,17.2,56.0,191.42,128.38
2018,6,12,19,15,166.0,20.0,3.25,16.75,32.0,87.06,0.0
2018,6,12,19,30,50.0,8.0,3.3,16.3,8.0,25.89,0.0
2018,6,12,19,45,25.0,4.0,3.3,15.9,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,4,45,59.0,8.0,2.65,12.85,10.0,0.0,0.0
2018,6,13,5,0,118.0,16.0,2.7,13.1,20.0,15.25,0.0
2018,6,13,5,15,241.0,27.5,2.7,13.55,51.0,22.84,8.89
2018,6,13,5,30,364.0,39.0,2.7,14.0,82.0,31.41,21.18
2018,6,13,5,45,454.5,45.5,2.7,14.5,125.0,34.83,24.97
2018,6,13,6,0,545.0,52.0,2.7,15.0,168.0,38.23,28.31
2018,6,13,6,15,603.5,57.0,2.65,15.5,217.0,40.23,30.23
2018,6,13,6,30,662.0,62.0,2.6,16.0,266.0,42.18,31.95
2018,6,13,6,45,703.5,65.5,2.55,16.55,317.0,47.18,36.27
2018,6,13,7,0,745.0,69.0,2.5,17.1,368.0,48.01,36.82
2018,6,13,7,15,773.5,72.0,2.5,17.75,419.0,76.15,40.66
2018,6,13,7,30,802.0,75.0,2.5,18.4,470.0,120.29,62.81
2018,6,13,7,45,823.0,77.5,2.55,19.1,519.0,166.34,95.1
2018,6,13,8,0,844.0,80.0,2.6,19.8,568.0,221.88,139.76
2018,6,13,8,15,860.0,82.0,2.6,20.45,615.0,270.83,181.59
2018,6,13,8,30,876.0,84.0,2.6,21.1,662.0,321.27,225.32
2018,6,13,8,45,888.5,85.5,2.65,21.8,705.0,371.45,268.65
2018,6,13,9,0,901.0,87.0,2.7,22.5,748.0,422.39,311.7
2018,6,13,9,15,908.5,89.5,2.75,23.0,786.0,472.56,353.35
2018,6,13,9,30,916.0,92.0,2.8,23.5,824.0,522.63,393.7
2018,6,13,9,45,918.5,96.5,2.85,24.0,856.0,571.44,431.88
2018,6,13,10,0,921.0,101.0,2.9,24.5,888.0,619.32,468.24
2018,6,13,10,15,925.5,102.0,2.95,24.85,914.0,664.36,501.9
2018,6,13,10,30,930.0,103.0,3.0,25.2,940.0,708.25,533.9
2018,6,13,10,45,934.0,103.0,3.05,25.5,960.0,749.58,562.98
2018,6,13,11,0,938.0,103.0,3.1,25.8,980.0,789.36,589.24
2018,6,13,11,15,940.0,103.5,3.2,26.0,993.0,826.32,613.86
2018,6,13,11,30,942.0,104.0,3.3,26.2,1006.0,861.28,637.01
2018,6,13,11,45,942.5,104.0,3.35,26.35,1011.0,892.41,657.35
2018,6,13,12,0,943.0,104.0,3.4,26.5,1016.0,921.21,676.1
2018,6,13,12,15,940.0,106.0,3.55,26.5,1014.0,946.3,693.44
2018,6,13,12,30,937.0,108.0,3.7,26.5,1012.0,968.73,709.09
2018,6,13,12,45,931.0,110.5,3.8,26.5,1002.0,986.06,721.17
2018,6,13,13,0,925.0,113.0,3.9,26.5,992.0,1000.46,731.45
2018,6,13,13,15,921.0,112.5,4.0,26.35,975.5,1010.81,739.64
2018,6,13,13,30,917.0,112.0,4.1,26.2,959.0,1018.11,745.98
2018,6,13,13,45,911.0,111.5,4.25,26.0,935.5,1020.36,749.59
2018,6,13,14,0,905.0,111.0,4.4,25.8,912.0,1019.53,751.3
2018,6,13,14,15,899.5,109.5,4.45,25.5,883.5,1015.07,750.45
2018,6,13,14,30,894.0,108.0,4.5,25.2,855.0,1007.59,747.73
2018,6,13,14,45,885.0,106.5,4.6,24.9,820.0,993.71,741.29
2018,6,13,15,0,876.0,105.0,4.7,24.6,785.0,977.02,733.16
2018,6,13,15,15,864.5,103.0,4.7,24.6,745.0,954.67,719.49
2018,6,13,15,30,853.0,101.0,4.7,24.6,705.0,929.83,704.17
2018,6,13,15,45,840.5,98.0,4.8,23.75,661.5,900.6,688.8
2018,6,13,16,0,828.0,95.0,4.9,22.9,618.0,876.99,677.14
2018,6,13,16,15,810.0,92.0,4.9,22.45,570.5,838.69,653.03
2018,6,13,16,30,792.0,89.0,4.9,22.0,523.0,798.91,627.54
2018,6,13,16,45,769.0,85.5,4.9,21.5,474.0,753.16,597.29
2018,6,13,17,0,746.0,82.0,4.9,21.0,425.0,706.71,565.86
2018,6,13,17,15,713.5,78.0,4.85,20.4,374.5,652.04,527.34
2018,6,13,17,30,681.0,74.0,4.8,19.8,324.0,601.78,491.13
2018,6,13,17,45,635.0,68.5,4.75,19.2,274.0,537.89,442.05
2018,6,13,18,0,589.0,63.0,4.7,18.6,224.0,476.36,392.39
2018,6,13,18,15,521.5,57.0,4.55,18.0,178.0,404.1,331.84
2018,6,13,18,30,454.0,51.0,4.4,17.4,132.0,336.57,273.15
2018,6,13,18,45,353.5,41.5,4.3,16.8,93.0,253.64,200.18
2018,6,13,19,0,253.0,32.0,4.2,16.2,54.0,181.23,123.49
2018,6,13,19,15,148.0,19.5,4.2,15.8,30.5,79.37,0.0
2018,6,13,19,30,43.0,7.0,4.2,15.4,7.0,22.42,0.0
2018,6,13,19,45,21.5,3.5,4.15,15.0,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,3.65,12.3,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,3.7,12.4,19.0,15.25,0.0
2018,6,14,5,15,190.5,29.0,3.65,12.7,48.5,22.96,8.98
2018,6,14,5,30,298.0,42.0,3.6,13.0,78.0,32.66,22.33
2018,6,14,5,45,304.0,51.0,3.5,13.3,102.0,38.68,28.48
2018,6,14,6,0,310.0,60.0,3.4,13.6,126.0,44.41,33.97
2018,6,14,6,15,174.0,82.0,3.25,13.95,121.0,63.72,51.34
2018,6,14,6,30,38.0,104.0,3.1,14.3,116.0,87.92,72.78
2018,6,14,6,45,32.0,122.5,3.0,14.65,133.5,102.27,85.23
2018,6,14,7,0,26.0,141.0,2.9,15.0,151.0,116.33,97.18
2018,6,14,7,15,52.0,169.5,2.75,15.4,193.5,140.21,110.82
2018,6,14,7,30,78.0,198.0,2.6,15.8,236.0,168.2,131.25
2018,6,14,7,45,158.0,220.5,2.45,16.2,308.5,194.95,148.29
2018,6,14,8,0,238.0,243.0,2.3,16.6,381.0,229.51,172.13
2018,6,14,8,15,401.0,219.0,2.25,17.0,474.0,258.66,189.99
2018,6,14,8,30,564.0,195.0,2.2,17.4,567.0,310.13,227.78
2018,6,14,8,45,714.5,149.5,2.15,17.8,652.5,353.3,261.45
2018,6,14,9,0,865.0,104.0,2.1,18.2,738.0,421.98,315.85
2018,6,14,9,15,878.5,104.0,2.1,18.5,777.5,471.1,356.91
2018,6,14,9,30,892.0,104.0,2.1,18.8,817.0,520.69,397.27
2018,6,14,9,45,906.5,101.5,2.15,19.15,851.5,568.97,435.69
2018,6,14,10,0,921.0,99.0,2.2,19.5,886.0,617.32,473.13
2018,6,14,10,15,927.0,100.0,2.25,19.75,913.5,663.28,507.97
2018,6,14,10,30,933.0,101.0,2.3,20.0,941.0,708.21,541.24
2018,6,14,10,45,937.5,101.5,2.4,20.25,961.5,750.44,571.59
2018,6,14,11,0,942.0,102.0,2.5,20.5,982.0,791.16,599.2
2018,6,14,11,15,944.5,102.5,2.6,20.6,995.5,828.65,624.75
2018,6,14,11,30,947.0,103.0,2.7,20.7,1009.0,864.18,648.87
2018,6,14,11,45,948.5,102.5,2.8,20.8,1015.0,895.85,670.32
2018,6,14,12,0,950.0,102.0,2.9,20.9,1021.0,925.23,690.22
2018,6,14,12,15,948.0,103.5,3.0,20.9,1019.5,950.93,707.94
2018,6,14,12,30,946.0,105.0,3.1,20.9,1018.0,973.97,723.97
2018,6,14,12,45,942.0,106.0,3.2,20.9,1008.5,991.89,736.68
2018,6,14,13,0,938.0,107.0,3.3,20.9,999.0,1006.87,747.57
2018,6,14,13,15,935.0,106.5,3.35,20.85,983.0,1018.31,756.0
2018,6,14,13,30,932.0,106.0,3.4,20.8,967.0,1026.67,762.54
2018,6,14,13,45,928.0,105.0,3.45,20.75,944.5,1030.42,766.18
2018,6,14,14,0,924.0,104.0,3.5,20.7,922.0,1031.04,767.92
2018,6,14,14,15,916.5,102.5,3.5,20.6,891.5,1024.54,764.83
2018,6,14,14,30,909.0,101.0,3.5,20.5,861.0,1014.97,759.86
2018,6,14,14,45,900.5,99.5,3.55,20.4,826.0,1001.42,752.72
2018,6,14,15,0,892.0,98.0,3.6,20.3,791.0,985.01,743.73
2018,6,14,15,15,881.0,96.0,3.6,20.3,750.5,962.87,730.27
2018,6,14,15,30,870.0,94.0,3.6,20.3,710.0,938.19,715.12
2018,6,14,15,45,855.5,92.5,3.6,19.95,666.0,908.46,697.39
2018,6,14,16,0,841.0,91.0,3.6,19.6,622.0,876.7,678.1
2018,6,14,16,15,822.5,88.0,3.6,19.3,574.0,845.27,658.74
2018,6,14,16,30,804.0,85.0,3.6,19.0,526.0,804.74,632.56
2018,6,14,16,45,779.0,82.5,3.6,18.75,476.5,758.23,601.48
2018,6,14,17,0,754.0,80.0,3.6,18.5,427.0,711.13,569.33
2018,6,14,17,15,720.0,76.0,3.6,18.1,376.0,655.08,529.92
2018,6,14,17,30,686.0,72.0,3.6,17.7,325.0,603.29,492.62
2018,6,14,17,45,638.5,67.5,3.55,17.35,275.0,539.48,443.59
2018,6,14,18,0,591.0,63.0,3.5,17.0,225.0,478.13,393.95
2018,6,14,18,15,521.0,57.5,3.45,16.55,179.0,404.86,332.85
2018,6,14,18,30,451.0,52.0,3.4,16.1,133.0,336.45,273.61
2018,6,14,18,45,345.0,43.0,3.3,15.65,94.0,251.16,198.79
2018,6,14,19,0,239.0,34.0,3.2,15.2,55.0,178.38,123.0
2018,6,14,19,15,139.0,21.0,3.2,14.9,31.5,77.24,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,21.95,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.5,3.25,12.7,9.5,0.0,0.0
2018,6,15,5,0,72.0,17.0,3.3,12.8,19.0,16.2,0.0
2018,6,15,5,15,173.5,30.0,3.35,13.05,47.5,23.78,9.42
2018,6,15,5,30,275.0,43.0,3.4,13.3,76.0,33.46,22.98
2018,6,15,5,45,366.0,52.0,3.45,13.55,117.0,40.79,30.29
2018,6,15,6,0,457.0,61.0,3.5,13.8,158.0,46.04,35.38
2018,6,15,6,15,516.5,67.5,3.5,14.1,204.5,48.82,38.05
2018,6,15,6,30,576.0,74.0,3.5,14.4,251.0,51.49,40.46
2018,6,15,6,45,616.0,79.5,3.5,14.7,299.5,53.17,41.87
2018,6,15,7,0,656.0,85.0,3.5,15.0,348.0,54.74,43.1
2018,6,15,7,15,687.5,89.5,3.55,15.3,397.5,80.8,47.1
2018,6,15,7,30,719.0,94.0,3.6,15.6,447.0,122.35,68.61
2018,6,15,7,45,743.0,97.0,3.6,15.85,495.5,170.48,103.35
2018,6,15,8,0,767.0,100.0,3.6,16.1,544.0,215.86,140.3
2018,6,15,8,15,786.0,102.5,3.6,16.35,590.0,262.27,180.66
2018,6,15,8,30,805.0,105.0,3.6,16.6,636.0,310.61,223.47
2018,6,15,8,45,697.5,156.0,3.6,16.85,638.0,352.48,263.59
2018,6,15,9,0,590.0,207.0,3.6,17.1,640.0,389.17,297.37
2018,6,15,9,15,511.0,252.5,3.6,17.35,641.5,424.53,327.69
2018,6,15,9,30,432.0,298.0,3.6,17.6,643.0,450.81,349.43
2018,6,15,9,45,343.0,342.0,3.6,17.8,623.0,468.8,363.54
2018,6,15,10,0,254.0,386.0,3.6,18.0,603.0,473.18,366.34
2018,6,15,10,15,207.5,413.0,3.6,18.15,594.0,488.03,376.82
2018,6,15,10,30,161.0,440.0,3.6,18.3,585.0,493.08,379.54
2018,6,15,10,45,146.0,449.0,3.6,18.45,582.5,501.59,385.33
2018,6,15,11,0,131.0,458.0,3.6,18.6,580.0,508.88,390.08
2018,6,15,11,15,117.0,455.5,3.65,18.6,566.0,505.75,387.52
2018,6,15,11,30,103.0,453.0,3.7,18.6,552.0,501.45,384.1
2018,6,15,11,45,120.0,453.5,3.75,18.65,569.5,524.47,401.62
2018,6,15,12,0,137.0,454.0,3.8,18.7,587.0,548.38,419.65
2018,6,15,12,15,167.5,457.0,3.9,18.65,619.0,587.3,449.25
2018,6,15,12,30,198.0,460.0,4.0,18.6,651.0,627.26,479.44
2018,6,15,12,45,272.0,431.5,4.05,18.55,691.5,683.97,523.06
2018,6,15,13,0,346.0,403.0,4.1,18.5,732.0,737.02,563.76
2018,6,15,13,15,397.0,369.0,4.15,18.4,740.5,770.41,589.81
2018,6,15,13,30,448.0,335.0,4.2,18.3,749.0,796.22,610.76
2018,6,15,13,45,567.0,274.0,4.3,18.2,785.0,861.68,662.03
2018,6,15,14,0,686.0,213.0,4.4,18.1,821.0,923.73,709.03
2018,6,15,14,15,783.5,161.0,4.4,17.95,833.5,963.67,737.71
2018,6,15,14,30,881.0,109.0,4.4,17.8,846.0,996.11,761.35
2018,6,15,14,45,875.0,106.0,4.45,17.65,812.5,983.71,754.65
2018,6,15,15,0,869.0,103.0,4.5,17.5,779.0,968.43,746.35
2018,6,15,15,15,858.0,101.0,4.5,17.5,739.5,946.69,732.72
2018,6,15,15,30,847.0,99.0,4.5,17.5,700.0,922.48,717.39
2018,6,15,15,45,833.5,96.0,4.5,17.1,656.0,892.46,699.01
2018,6,15,16,0,820.0,93.0,4.5,16.7,612.0,868.08,684.57
2018,6,15,16,15,801.5,91.0,4.45,16.45,565.5,830.81,659.83
2018,6,15,16,30,783.0,89.0,4.4,16.2,519.0,792.1,633.84
2018,6,15,16,45,758.0,86.0,4.4,15.95,470.0,745.62,601.94
2018,6,15,17,0,733.0,83.0,4.4,15.7,421.0,698.59,569.0
2018,6,15,17,15,696.0,80.0,4.35,15.4,370.5,645.82,530.71
2018,6,15,17,30,659.0,77.0,4.3,15.1,320.0,590.76,489.63
2018,6,15,17,45,606.0,73.0,4.25,14.75,270.5,524.81,437.49
2018,6,15,18,0,553.0,69.0,4.2,14.4,221.0,461.66,385.48
2018,6,15,18,15,479.0,63.0,4.1,14.1,175.5,386.67,321.73
2018,6,15,18,30,405.0,57.0,4.0,13.8,130.0,316.64,260.3
2018,6,15,18,45,297.5,46.5,3.9,13.45,91.5,231.55,185.04
2018,6,15,19,0,190.0,36.0,3.8,13.1,53.0,158.9,111.13
2018,6,15,19,15,108.0,21.5,3.75,12.95,30.0,83.83,0.0
2018,6,15,19,30,26.0,7.0,3.7,12.8,7.0,16.24,0.0
2018,6,15,19,45,13.0,3.5,3.65,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,1.4,13.05,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,1.4,13.1,18.0,15.25,0.0
2018,6,16,5,15,153.5,31.0,1.4,13.35,46.5,24.61,9.86
2018,6,16,5,30,248.0,46.0,1.4,13.6,75.0,35.89,25.04
2018,6,16,5,45,287.0,57.0,1.45,13.8,106.0,43.43,32.6
2018,6,16,6,0,326.0,68.0,1.5,14.0,137.0,50.63,39.44
2018,6,16,6,15,352.5,83.5,1.5,14.3,176.0,60.87,48.74
2018,6,16,6,30,379.0,99.0,1.5,14.6,215.0,70.59,57.37
2018,6,16,6,45,434.0,106.5,1.55,14.9,262.5,74.09,60.33
2018,6,16,7,0,489.0,114.0,1.6,15.2,310.0,77.39,63.02
2018,6,16,7,15,497.0,130.5,1.55,15.6,352.5,105.93,72.34
2018,6,16,7,30,505.0,147.0,1.5,16.0,395.0,145.39,95.69
2018,6,16,7,45,633.5,127.0,1.5,16.35,471.0,173.08,109.59
2018,6,16,8,0,762.0,107.0,1.5,16.7,547.0,220.3,142.93
2018,6,16,8,15,781.0,110.0,1.55,17.1,593.5,266.83,182.61
2018,6,16,8,30,800.0,113.0,1.6,17.5,640.0,315.32,224.6
2018,6,16,8,45,816.0,114.5,1.6,17.9,683.0,363.35,266.07
2018,6,16,9,0,832.0,116.0,1.6,18.3,726.0,412.64,307.78
2018,6,16,9,15,846.0,116.5,1.7,18.7,765.0,466.37,352.04
2018,6,16,9,30,860.0,117.0,1.8,19.1,804.0,515.15,391.59
2018,6,16,9,45,873.5,115.5,1.9,19.5,838.0,562.38,429.06
2018,6,16,10,0,887.0,114.0,2.0,19.9,872.0,609.66,465.61
2018,6,16,10,15,893.5,115.0,2.1,20.15,899.0,654.56,499.79
2018,6,16,10,30,900.0,116.0,2.2,20.4,926.0,698.55,532.56
2018,6,16,10,45,904.5,116.5,2.3,20.65,946.5,739.61,562.61
2018,6,16,11,0,909.0,117.0,2.4,20.9,967.0,779.24,589.47
2018,6,16,11,15,912.0,117.5,2.5,21.05,980.5,816.11,614.49
2018,6,16,11,30,915.0,118.0,2.6,21.2,994.0,851.14,638.16
2018,6,16,11,45,916.0,118.5,2.75,21.35,1000.0,882.54,659.65
2018,6,16,12,0,917.0,119.0,2.9,21.5,1006.0,911.73,679.67
2018,6,16,12,15,862.0,148.5,3.05,21.45,981.5,915.08,682.87
2018,6,16,12,30,807.0,178.0,3.2,21.4,957.0,921.45,688.39
2018,6,16,12,45,654.5,250.0,3.35,21.35,878.5,872.79,656.17
2018,6,16,13,0,502.0,322.0,3.5,21.3,800.0,813.23,612.44
2018,6,16,13,15,407.0,342.5,3.6,21.15,726.0,753.85,570.27
2018,6,16,13,30,312.0,363.0,3.7,21.0,652.0,681.84,518.36
2018,6,16,13,45,332.0,333.0,3.85,20.85,633.5,677.26,517.94
2018,6,16,14,0,352.0,303.0,4.0,20.7,615.0,682.82,524.2
2018,6,16,14,15,618.0,209.5,4.05,20.45,735.5,856.78,656.27
2018,6,16,14,30,884.0,116.0,4.1,20.2,856.0,1006.74,760.58
2018,6,16,14,45,875.5,114.5,4.2,19.95,822.0,993.66,753.03
2018,6,16,15,0,867.0,113.0,4.3,19.7,788.0,977.78,744.88
2018,6,16,15,15,855.0,111.5,4.3,19.7,748.0,955.85,731.33
2018,6,16,15,30,843.0,110.0,4.3,19.7,708.0,939.76,721.91
2018,6,16,15,45,734.0,126.0,4.4,19.1,623.0,843.05,657.44
2018,6,16,16,0,625.0,142.0,4.5,18.5,538.0,753.46,596.66
2018,6,16,16,15,586.5,138.5,4.6,18.1,487.5,701.79,561.79
2018,6,16,16,30,548.0,135.0,4.7,17.7,437.0,650.19,525.91
2018,6,16,16,45,616.5,116.5,4.75,17.35,426.0,669.92,543.85
2018,6,16,17,0,685.0,98.0,4.8,17.0,415.0,683.11,556.52
2018,6,16,17,15,671.5,90.5,4.8,16.55,371.0,640.92,526.42
2018,6,16,17,30,658.0,83.0,4.8,16.1,327.0,598.01,495.17
2018,6,16,17,45,606.0,78.5,4.85,15.7,277.0,531.99,443.04
2018,6,16,18,0,554.0,74.0,4.9,15.3,227.0,468.59,391.06
2018,6,16,18,15,479.0,66.5,4.8,14.85,180.0,390.93,325.28
2018,6,16,18,30,404.0,59.0,4.7,14.4,133.0,318.41,261.88
2018,6,16,18,45,295.0,48.5,4.6,14.0,94.0,233.27,186.49
2018,6,16,19,0,186.0,38.0,4.5,13.6,55.0,159.98,112.65
2018,6,16,19,15,105.0,23.0,4.45,13.4,31.5,84.93,0.0
2018,6,16,19,30,24.0,8.0,4.4,13.2,8.0,16.48,0.0
2018,6,16,19,45,12.0,4.0,4.35,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,2.15,13.6,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,2.1,13.7,17.0,15.25,0.0
2018,6,17,5,15,87.5,30.0,2.15,13.85,38.5,24.54,9.65
2018,6,17,5,30,134.0,44.0,2.2,14.0,60.0,35.56,24.69
2018,6,17,5,45,176.5,59.0,2.2,14.15,90.0,47.03,35.68
2018,6,17,6,0,219.0,74.0,2.2,14.3,120.0,58.16,46.02
2018,6,17,6,15,311.0,86.5,2.2,14.5,171.0,63.07,50.64
2018,6,17,6,30,403.0,99.0,2.2,14.7,222.0,70.68,57.43
2018,6,17,6,45,430.0,110.0,2.2,14.85,263.0,76.62,62.59
2018,6,17,7,0,457.0,121.0,2.2,15.0,304.0,82.2,67.31
2018,6,17,7,15,290.5,154.0,2.2,15.2,276.0,123.04,91.42
2018,6,17,7,30,124.0,187.0,2.2,15.4,248.0,157.2,120.63
2018,6,17,7,45,86.0,208.0,2.15,15.6,252.5,183.89,142.79
2018,6,17,8,0,48.0,229.0,2.1,15.8,257.0,199.71,156.6
2018,6,17,8,15,42.5,236.5,2.05,16.1,262.5,209.65,164.29
2018,6,17,8,30,37.0,244.0,2.0,16.4,268.0,218.77,171.29
2018,6,17,8,45,29.5,250.0,1.95,16.75,270.0,225.3,176.15
2018,6,17,9,0,22.0,256.0,1.9,17.1,272.0,237.96,185.67
2018,6,17,9,15,51.0,303.0,1.85,17.45,343.0,284.53,220.99
2018,6,17,9,30,80.0,350.0,1.8,17.8,414.0,341.38,263.63
2018,6,17,9,45,133.5,378.5,1.75,18.2,490.5,393.48,302.23
2018,6,17,10,0,187.0,407.0,1.7,18.6,567.0,457.4,349.1
2018,6,17,10,15,268.0,393.5,1.65,18.95,630.5,503.61,383.18
2018,6,17,10,30,349.0,380.0,1.6,19.3,694.0,562.0,425.77
2018,6,17,10,45,541.5,293.5,1.55,19.65,793.5,639.03,483.46
2018,6,17,11,0,734.0,207.0,1.5,20.0,893.0,728.83,548.75
2018,6,17,11,15,807.5,169.5,1.5,20.3,934.0,782.27,585.33
2018,6,17,11,30,881.0,132.0,1.5,20.6,975.0,835.69,619.69
2018,6,17,11,45,884.0,131.0,1.5,20.9,981.5,866.55,638.62
2018,6,17,12,0,887.0,130.0,1.5,21.2,988.0,895.39,656.34
2018,6,17,12,15,888.0,129.0,1.5,21.4,987.5,920.3,671.68
2018,6,17,12,30,889.0,128.0,1.5,21.6,987.0,942.84,685.49
2018,6,17,12,45,890.0,126.0,1.55,21.8,979.5,961.9,697.81
2018,6,17,13,0,891.0,124.0,1.6,22.0,972.0,978.28,708.5
2018,6,17,13,15,888.0,123.0,1.65,22.1,956.5,988.98,715.96
2018,6,17,13,30,885.0,122.0,1.7,22.2,941.0,996.73,721.72
2018,6,17,13,45,881.0,120.5,1.75,22.25,919.0,1000.03,724.92
2018,6,17,14,0,877.0,119.0,1.8,22.3,897.0,1000.32,726.37
2018,6,17,14,15,870.0,117.5,1.9,22.25,868.0,994.65,725.07
2018,6,17,14,30,863.0,116.0,2.0,22.2,839.0,986.06,721.98
2018,6,17,14,45,853.5,114.5,2.05,22.2,804.5,972.15,714.78
2018,6,17,15,0,844.0,113.0,2.1,22.2,770.0,955.54,705.9
2018,6,17,15,15,832.5,111.0,2.1,22.2,731.0,933.85,693.17
2018,6,17,15,30,821.0,109.0,2.1,22.2,692.0,918.01,684.41
2018,6,17,15,45,805.5,106.5,2.2,21.85,648.5,887.31,667.49
2018,6,17,16,0,790.0,104.0,2.3,21.5,605.0,854.66,649.05
2018,6,17,16,15,769.5,101.0,2.4,21.2,558.0,815.24,625.41
2018,6,17,16,30,749.0,98.0,2.5,20.9,511.0,774.54,600.36
2018,6,17,16,45,722.5,95.0,2.6,20.6,462.5,727.83,570.34
2018,6,17,17,0,696.0,92.0,2.7,20.3,414.0,684.78,542.21
2018,6,17,17,15,660.5,87.5,2.75,19.8,364.5,629.26,504.04
2018,6,17,17,30,625.0,83.0,2.8,19.3,315.0,574.62,465.23
2018,6,17,17,45,576.0,77.5,2.85,18.8,266.5,510.73,416.49
2018,6,17,18,0,527.0,72.0,2.9,18.3,218.0,449.38,367.82
2018,6,17,18,15,460.0,64.0,2.85,17.7,173.0,377.21,308.43
2018,6,17,18,30,393.0,56.0,2.8,17.1,128.0,309.77,250.86
2018,6,17,18,45,299.5,45.0,2.8,16.55,90.5,230.7,182.14
2018,6,17,19,0,206.0,34.0,2.8,16.0,53.0,163.23,114.46
2018,6,17,19,15,119.5,21.0,2.7,15.65,30.5,88.47,0.0
2018,6,17,19,30,33.0,8.0,2.6,15.3,8.0,19.82,0.0
2018,6,17,19,45,16.5,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.3,4.0,3.81,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.65,10.5,9.72,0.36
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,15.76,7.82
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,24.58,16.0
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,33.42,24.09
2018,6,18,6,15,0.0,49.5,1.9,15.15,49.5,46.0,35.41
2018,6,18,6,30,0.0,63.0,1.9,15.5,63.0,58.53,46.53
2018,6,18,6,45,0.0,79.0,1.85,15.85,79.0,72.64,58.85
2018,6,18,7,0,0.0,95.0,1.8,16.2,95.0,86.59,70.82
2018,6,18,7,15,1.5,120.0,1.75,16.6,120.5,107.97,84.85
2018,6,18,7,30,3.0,145.0,1.7,17.0,146.0,129.65,102.1
2018,6,18,7,45,19.0,179.5,1.65,17.4,190.0,161.11,126.31
2018,6,18,8,0,35.0,214.0,1.6,17.8,234.0,186.43,145.21
2018,6,18,8,15,98.0,249.5,1.6,18.2,312.5,232.16,178.51
2018,6,18,8,30,161.0,285.0,1.6,18.6,391.0,277.11,211.42
2018,6,18,8,45,307.5,268.0,1.65,19.05,487.0,317.38,239.7
2018,6,18,9,0,454.0,251.0,1.7,19.5,583.0,372.29,280.73
2018,6,18,9,15,653.0,182.0,1.7,19.9,688.0,426.33,322.0
2018,6,18,9,30,852.0,113.0,1.7,20.3,793.0,507.15,383.88
2018,6,18,9,45,852.0,118.5,1.7,20.7,822.5,552.6,419.12
2018,6,18,10,0,852.0,124.0,1.7,21.1,852.0,597.0,452.7
2018,6,18,10,15,859.0,125.0,1.75,21.4,878.5,640.78,485.41
2018,6,18,10,30,866.0,126.0,1.8,21.7,905.0,683.74,516.76
2018,6,18,10,45,871.0,126.5,1.85,21.95,925.5,723.9,545.57
2018,6,18,11,0,876.0,127.0,1.9,22.2,946.0,762.74,571.77
2018,6,18,11,15,810.5,171.5,2.0,22.4,937.5,786.0,587.26
2018,6,18,11,30,745.0,216.0,2.1,22.6,929.0,804.85,599.59
2018,6,18,11,45,600.0,310.0,2.2,22.75,886.5,795.73,589.99
2018,6,18,12,0,455.0,404.0,2.3,22.9,844.0,781.01,576.29
2018,6,18,12,15,471.5,399.0,2.4,22.95,854.5,809.98,597.21
2018,6,18,12,30,488.0,394.0,2.5,23.0,865.0,838.24,617.23
2018,6,18,12,45,446.0,398.0,2.6,23.05,826.0,819.19,604.18
2018,6,18,13,0,404.0,402.0,2.7,23.1,787.0,797.09,589.31
2018,6,18,13,15,406.0,390.0,2.75,23.0,771.5,799.3,592.21
2018,6,18,13,30,408.0,378.0,2.8,22.9,756.0,799.63,593.72
2018,6,18,13,45,513.5,317.0,2.85,22.85,780.5,850.55,632.93
2018,6,18,14,0,619.0,256.0,2.9,22.8,805.0,901.62,671.58
2018,6,18,14,15,624.0,243.5,2.95,22.6,782.0,898.26,670.98
2018,6,18,14,30,629.0,231.0,3.0,22.4,759.0,892.27,669.14
2018,6,18,14,45,678.5,197.5,3.05,22.25,745.5,904.9,679.69
2018,6,18,15,0,728.0,164.0,3.1,22.1,732.0,912.83,686.95
2018,6,18,15,15,778.0,134.5,3.1,22.1,713.0,916.52,690.78
2018,6,18,15,30,828.0,105.0,3.1,22.1,694.0,912.1,689.27
2018,6,18,15,45,814.0,102.0,3.15,21.65,650.5,890.17,677.44
2018,6,18,16,0,800.0,99.0,3.2,21.2,607.0,858.11,658.6
2018,6,18,16,15,782.0,95.5,3.2,20.9,560.5,820.07,634.67
2018,6,18,16,30,764.0,92.0,3.2,20.6,514.0,780.6,609.39
2018,6,18,16,45,740.0,88.5,3.2,20.3,465.5,734.98,579.19
2018,6,18,17,0,716.0,85.0,3.2,20.0,417.0,688.76,547.94
2018,6,18,17,15,684.0,80.5,3.2,19.55,368.0,638.62,513.24
2018,6,18,17,30,652.0,76.0,3.2,19.1,319.0,585.71,475.37
2018,6,18,17,45,607.0,71.0,3.2,18.7,270.5,524.23,428.47
2018,6,18,18,0,562.0,66.0,3.2,18.3,222.0,465.01,381.12
2018,6,18,18,15,497.5,58.5,3.1,17.8,176.5,393.63,322.11
2018,6,18,18,30,433.0,51.0,3.0,17.3,131.0,326.91,264.86
2018,6,18,18,45,338.5,42.0,2.9,16.85,93.0,248.25,196.11
2018,6,18,19,0,244.0,33.0,2.8,16.4,55.0,179.24,126.56
2018,6,18,19,15,143.5,20.5,2.75,16.1,31.5,97.99,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,23.55,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.25,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.3,13.4,8.0,6.67,0.0
2018,6,19,5,15,101.5,18.5,2.3,13.65,29.0,14.35,3.1
2018,6,19,5,30,171.0,30.0,2.3,13.9,50.0,22.94,13.93
2018,6,19,5,45,157.0,30.0,2.3,14.15,55.0,22.27,13.96
2018,6,19,6,0,143.0,30.0,2.3,14.4,60.0,21.67,13.67
2018,6,19,6,15,90.5,47.0,2.3,14.6,68.0,37.62,28.03
2018,6,19,6,30,38.0,64.0,2.3,14.8,76.0,57.88,46.09
2018,6,19,6,45,19.0,66.0,2.25,15.05,72.0,59.85,47.74
2018,6,19,7,0,0.0,68.0,2.2,15.3,68.0,63.26,50.59
2018,6,19,7,15,0.0,92.5,2.2,15.55,92.5,85.21,66.34
2018,6,19,7,30,0.0,117.0,2.2,15.8,117.0,106.52,83.72
2018,6,19,7,45,4.0,146.5,2.15,16.1,149.0,132.49,104.46
2018,6,19,8,0,8.0,176.0,2.1,16.4,181.0,158.9,125.22
2018,6,19,8,15,14.5,196.5,2.05,16.85,206.0,179.05,140.55
2018,6,19,8,30,21.0,217.0,2.0,17.3,231.0,199.99,156.41
2018,6,19,8,45,28.5,234.0,2.0,17.75,254.0,212.28,165.37
2018,6,19,9,0,36.0,251.0,2.0,18.2,277.0,232.21,180.38
2018,6,19,9,15,61.0,283.0,2.0,18.7,330.5,272.72,211.05
2018,6,19,9,30,86.0,315.0,2.0,19.2,384.0,316.02,243.52
2018,6,19,9,45,134.5,338.5,2.0,19.65,451.0,361.85,277.81
2018,6,19,10,0,183.0,362.0,2.0,20.1,518.0,418.45,319.81
2018,6,19,10,15,239.0,364.5,2.05,20.5,575.0,461.41,351.8
2018,6,19,10,30,295.0,367.0,2.1,20.9,632.0,515.01,391.32
2018,6,19,10,45,363.0,352.0,2.1,21.25,686.0,563.41,426.97
2018,6,19,11,0,431.0,337.0,2.1,21.6,740.0,620.01,467.98
2018,6,19,11,15,617.0,255.5,2.2,21.8,841.5,710.97,536.17
2018,6,19,11,30,803.0,174.0,2.3,22.0,943.0,812.16,608.45
2018,6,19,11,45,870.5,136.0,2.35,22.2,974.5,858.97,638.93
2018,6,19,12,0,938.0,98.0,2.4,22.4,1006.0,909.63,672.14
2018,6,19,12,15,935.0,100.0,2.55,22.45,1004.0,934.7,689.42
2018,6,19,12,30,932.0,102.0,2.7,22.5,1002.0,957.13,705.24
2018,6,19,12,45,924.0,106.0,2.8,22.5,992.0,974.07,717.24
2018,6,19,13,0,916.0,110.0,2.9,22.5,982.0,988.07,727.45
2018,6,19,13,15,913.5,109.5,3.05,22.45,967.0,999.94,736.95
2018,6,19,13,30,911.0,109.0,3.2,22.4,952.0,1008.82,744.59
2018,6,19,13,45,907.5,107.5,3.3,22.3,930.5,1012.65,748.79
2018,6,19,14,0,904.0,106.0,3.4,22.2,909.0,1013.41,751.11
2018,6,19,14,15,897.5,105.0,3.5,22.0,880.5,1008.67,750.21
2018,6,19,14,30,891.0,104.0,3.6,21.8,852.0,1000.93,747.43
2018,6,19,14,45,882.5,102.5,3.65,21.55,817.5,987.75,740.89
2018,6,19,15,0,874.0,101.0,3.7,21.3,783.0,971.75,732.54
2018,6,19,15,15,862.5,99.0,3.7,21.3,743.0,949.6,719.02
2018,6,19,15,30,851.0,97.0,3.7,21.3,703.0,924.96,703.84
2018,6,19,15,45,837.0,95.0,3.8,20.75,659.5,895.69,687.44
2018,6,19,16,0,823.0,93.0,3.9,20.2,616.0,872.08,674.83
2018,6,19,16,15,805.0,90.0,3.9,19.8,569.0,834.08,650.85
2018,6,19,16,30,787.0,87.0,3.9,19.4,522.0,794.6,625.53
2018,6,19,16,45,763.5,84.0,3.9,19.05,473.5,749.34,595.38
2018,6,19,17,0,740.0,81.0,3.9,18.7,425.0,703.42,564.13
2018,6,19,17,15,708.5,77.0,3.85,18.25,375.5,649.81,526.31
2018,6,19,17,30,677.0,73.0,3.8,17.8,326.0,600.3,490.61
2018,6,19,17,45,634.5,68.0,3.75,17.3,277.0,539.57,444.28
2018,6,19,18,0,592.0,63.0,3.7,16.8,228.0,480.9,397.06
2018,6,19,18,15,528.0,56.5,3.6,16.35,182.0,409.83,337.73
2018,6,19,18,30,464.0,50.0,3.5,15.9,136.0,343.31,280.06
2018,6,19,18,45,368.5,41.5,3.4,15.5,97.0,263.32,209.54
2018,6,19,19,0,273.0,33.0,3.3,15.1,58.0,191.4,136.84
2018,6,19,19,15,162.0,21.0,3.3,14.8,33.5,106.69,0.0
2018,6,19,19,30,51.0,9.0,3.3,14.5,9.0,27.5,0.0
2018,6,19,19,45,25.5,4.5,3.25,14.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,31.0,6.0,2.9,12.2,7.0,0.0,0.0
2018,6,20,5,0,62.0,12.0,3.0,12.4,14.0,11.44,0.0
2018,6,20,5,15,184.5,25.0,3.05,12.75,44.0,19.69,6.2
2018,6,20,5,30,307.0,38.0,3.1,13.1,74.0,30.53,20.42
2018,6,20,5,45,333.5,44.5,3.15,13.4,100.5,33.88,24.22
2018,6,20,6,0,360.0,51.0,3.2,13.7,127.0,37.14,27.48
2018,6,20,6,15,203.0,77.0,3.25,14.1,122.0,60.2,48.18
2018,6,20,6,30,46.0,103.0,3.3,14.5,117.0,87.15,72.06
2018,6,20,6,45,58.5,122.5,3.3,14.85,143.5,102.26,85.17
2018,6,20,7,0,71.0,142.0,3.3,15.2,170.0,117.07,97.79
2018,6,20,7,15,101.0,165.5,3.3,15.6,211.5,131.68,102.78
2018,6,20,7,30,131.0,189.0,3.3,16.0,253.0,158.77,121.59
2018,6,20,7,45,151.0,211.0,3.25,16.35,292.0,186.88,142.27
2018,6,20,8,0,171.0,233.0,3.2,16.7,331.0,217.34,165.49
2018,6,20,8,15,202.0,257.5,3.2,17.05,383.0,254.45,194.06
2018,6,20,8,30,233.0,282.0,3.2,17.4,435.0,287.13,219.46
2018,6,20,8,45,464.0,225.0,3.15,17.8,555.5,329.07,248.45
2018,6,20,9,0,695.0,168.0,3.1,18.2,676.0,395.9,299.43
2018,6,20,9,15,803.5,132.0,3.15,18.5,749.5,453.8,346.39
2018,6,20,9,30,912.0,96.0,3.2,18.8,823.0,520.88,400.24
2018,6,20,9,45,908.5,103.5,3.25,19.1,853.0,568.89,438.97
2018,6,20,10,0,905.0,111.0,3.3,19.4,883.0,615.49,475.59
2018,6,20,10,15,912.0,111.5,3.35,19.65,911.0,661.09,510.75
2018,6,20,10,30,919.0,112.0,3.4,19.9,939.0,705.79,544.42
2018,6,20,10,45,925.0,111.5,3.5,20.1,960.0,747.84,575.68
2018,6,20,11,0,931.0,111.0,3.6,20.3,981.0,788.51,603.77
2018,6,20,11,15,934.5,111.5,3.7,20.4,995.5,826.6,630.1
2018,6,20,11,30,938.0,112.0,3.8,20.5,1010.0,862.83,655.03
2018,6,20,11,45,941.5,110.5,3.9,20.6,1017.0,895.27,677.25
2018,6,20,12,0,945.0,109.0,4.0,20.7,1024.0,925.54,697.97
2018,6,20,12,15,945.0,109.0,4.05,20.65,1023.0,951.78,716.07
2018,6,20,12,30,945.0,109.0,4.1,20.6,1022.0,975.44,732.48
2018,6,20,12,45,943.5,108.5,4.2,20.6,1013.5,994.51,746.0
2018,6,20,13,0,942.0,108.0,4.3,20.6,1005.0,1010.7,757.7
2018,6,20,13,15,939.5,107.0,4.35,20.5,989.5,1022.43,766.52
2018,6,20,13,30,937.0,106.0,4.4,20.4,974.0,1031.08,773.42
2018,6,20,13,45,933.5,104.5,4.4,20.3,951.5,1035.1,777.05
2018,6,20,14,0,930.0,103.0,4.4,20.2,929.0,1035.97,778.72
2018,6,20,14,15,924.0,101.5,4.4,20.05,900.0,1031.21,776.89
2018,6,20,14,30,918.0,100.0,4.4,19.9,871.0,1023.34,773.13
2018,6,20,14,45,910.5,98.5,4.4,19.75,836.5,1010.97,766.36
2018,6,20,15,0,903.0,97.0,4.4,19.6,802.0,995.68,757.81
2018,6,20,15,15,892.0,95.0,4.4,19.6,761.5,973.64,744.24
2018,6,20,15,30,881.0,93.0,4.4,19.6,721.0,949.0,728.94
2018,6,20,15,45,868.0,91.0,4.35,19.2,677.0,920.08,711.41
2018,6,20,16,0,855.0,89.0,4.3,18.8,633.0,889.01,692.27
2018,6,20,16,15,838.0,86.5,4.25,18.55,585.5,851.84,668.22
2018,6,20,16,30,821.0,84.0,4.2,18.3,538.0,820.41,648.1
2018,6,20,16,45,798.5,80.5,4.15,18.0,488.0,774.36,617.04
2018,6,20,17,0,776.0,77.0,4.1,17.7,438.0,727.53,584.88
2018,6,20,17,15,745.0,73.0,4.05,17.3,387.0,673.09,546.41
2018,6,20,17,30,714.0,69.0,4.0,16.9,336.0,619.02,507.16
2018,6,20,17,45,672.0,64.5,3.95,16.55,286.0,557.45,460.45
2018,6,20,18,0,630.0,60.0,3.9,16.2,236.0,501.86,415.24
2018,6,20,18,15,566.5,54.5,3.8,15.75,189.0,430.78,355.77
2018,6,20,18,30,503.0,49.0,3.7,15.3,142.0,364.15,297.77
2018,6,20,18,45,406.0,40.5,3.6,14.9,101.5,281.67,224.91
2018,6,20,19,0,309.0,32.0,3.5,14.5,61.0,207.63,149.69
2018,6,20,19,15,185.0,20.5,3.45,14.25,35.0,114.74,0.0
2018,6,20,19,30,61.0,9.0,3.4,14.0,9.0,31.26,0.0
2018,6,20,19,45,30.5,4.5,3.4,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.0,2.95,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,16.0,3.0,12.0,19.0,15.25,0.0
2018,6,21,5,15,242.0,27.0,3.05,12.35,49.5,22.52,7.66
2018,6,21,5,30,364.0,38.0,3.1,12.7,80.0,30.63,20.53
2018,6,21,5,45,452.0,45.5,3.1,13.05,123.0,35.01,25.24
2018,6,21,6,0,540.0,53.0,3.1,13.4,166.0,39.26,29.4
2018,6,21,6,15,477.0,70.0,3.05,13.85,189.5,51.09,40.11
2018,6,21,6,30,414.0,87.0,3.0,14.3,213.0,61.93,49.77
2018,6,21,6,45,370.5,113.0,3.0,14.75,241.0,78.72,64.49
2018,6,21,7,0,327.0,139.0,3.0,15.2,269.0,102.02,84.66
2018,6,21,7,15,310.5,161.0,2.95,15.7,298.0,127.56,94.98
2018,6,21,7,30,294.0,183.0,2.9,16.2,327.0,159.93,116.15
2018,6,21,7,45,251.0,208.5,2.8,16.65,340.5,190.12,140.26
2018,6,21,8,0,208.0,234.0,2.7,17.1,354.0,224.59,169.31
2018,6,21,8,15,191.5,255.5,2.65,17.55,373.0,250.39,190.55
2018,6,21,8,30,175.0,277.0,2.6,18.0,392.0,274.8,210.55
2018,6,21,8,45,184.0,299.0,2.55,18.45,427.0,306.65,235.38
2018,6,21,9,0,193.0,321.0,2.5,18.9,462.0,339.65,260.78
2018,6,21,9,15,251.5,328.5,2.45,19.35,522.5,376.56,288.59
2018,6,21,9,30,310.0,336.0,2.4,19.8,583.0,426.6,326.28
2018,6,21,9,45,528.5,260.5,2.35,20.25,702.5,493.63,377.5
2018,6,21,10,0,747.0,185.0,2.3,20.7,822.0,580.97,443.71
2018,6,21,10,15,848.5,139.5,2.25,21.05,885.0,644.77,491.29
2018,6,21,10,30,950.0,94.0,2.2,21.4,948.0,710.11,539.34
2018,6,21,10,45,955.0,94.5,2.2,21.8,970.0,753.44,569.02
2018,6,21,11,0,960.0,95.0,2.2,22.2,992.0,795.27,596.04
2018,6,21,11,15,963.5,95.5,2.3,22.4,1006.5,834.27,622.07
2018,6,21,11,30,967.0,96.0,2.4,22.6,1021.0,871.35,646.67
2018,6,21,11,45,969.0,95.5,2.5,22.8,1028.0,904.18,668.34
2018,6,21,12,0,971.0,95.0,2.6,23.0,1035.0,934.69,688.45
2018,6,21,12,15,967.5,97.5,2.7,23.05,1033.0,960.68,706.0
2018,6,21,12,30,964.0,100.0,2.8,23.1,1031.0,983.93,721.81
2018,6,21,12,45,955.0,104.5,2.95,23.15,1020.5,1001.12,734.19
2018,6,21,13,0,946.0,109.0,3.1,23.2,1010.0,1015.26,744.71
2018,6,21,13,15,943.5,108.0,3.2,23.15,994.5,1027.11,753.73
2018,6,21,13,30,941.0,107.0,3.3,23.1,979.0,1035.86,760.86
2018,6,21,13,45,937.0,106.0,3.4,23.05,956.5,1040.01,765.12
2018,6,21,14,0,933.0,105.0,3.5,23.0,934.0,1040.99,767.47
2018,6,21,14,15,927.0,103.5,3.5,22.9,905.0,1036.31,765.61
2018,6,21,14,30,921.0,102.0,3.5,22.8,876.0,1028.52,761.88
