Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.7,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.8,3.0,0.0,0.0
2018,7,21,5,15,65.0,15.0,1.95,16.15,19.0,14.3,0.0
2018,7,21,5,30,118.0,27.0,2.0,16.5,35.0,21.33,6.3
2018,7,21,5,45,198.0,41.0,2.05,16.85,68.0,31.81,21.15
2018,7,21,6,0,278.0,55.0,2.1,17.2,101.0,41.85,30.74
2018,7,21,6,15,197.5,59.5,2.1,17.6,97.5,47.51,36.11
2018,7,21,6,30,117.0,64.0,2.1,18.0,94.0,50.46,38.89
2018,7,21,6,45,59.5,83.5,2.1,18.45,99.0,69.19,55.28
2018,7,21,7,0,2.0,103.0,2.1,18.9,104.0,92.11,75.01
2018,7,21,7,15,9.5,130.0,2.15,19.35,134.5,114.26,93.71
2018,7,21,7,30,17.0,157.0,2.2,19.8,165.0,137.33,107.32
2018,7,21,7,45,37.5,183.0,2.2,20.25,202.5,154.7,119.62
2018,7,21,8,0,58.0,209.0,2.2,20.7,240.0,181.27,139.1
2018,7,21,8,15,126.5,226.0,2.25,21.15,302.0,205.53,154.87
2018,7,21,8,30,195.0,243.0,2.3,21.6,364.0,244.4,182.84
2018,7,21,8,45,259.0,247.5,2.3,22.0,421.0,271.79,202.86
2018,7,21,9,0,323.0,252.0,2.3,22.4,478.0,313.6,234.69
2018,7,21,9,15,317.0,277.5,2.35,22.75,510.0,350.49,263.96
2018,7,21,9,30,311.0,303.0,2.4,23.1,542.0,387.04,292.3
2018,7,21,9,45,376.0,298.0,2.4,23.45,600.0,428.1,323.52
2018,7,21,10,0,441.0,293.0,2.4,23.8,658.0,480.81,363.1
2018,7,21,10,15,556.0,249.0,2.45,24.05,725.5,533.61,403.49
2018,7,21,10,30,671.0,205.0,2.5,24.3,793.0,596.34,450.85
2018,7,21,10,45,724.0,184.0,2.55,24.55,833.0,646.75,488.05
2018,7,21,11,0,777.0,163.0,2.6,24.8,873.0,697.56,525.11
2018,7,21,11,15,742.5,186.0,2.7,24.95,873.5,724.31,543.62
2018,7,21,11,30,708.0,209.0,2.8,25.1,874.0,748.26,559.96
2018,7,21,11,45,640.0,247.0,2.85,25.2,852.0,755.12,563.36
2018,7,21,12,0,572.0,285.0,2.9,25.3,830.0,756.71,563.02
2018,7,21,12,15,522.0,309.5,2.95,25.3,807.0,758.37,563.37
2018,7,21,12,30,472.0,334.0,3.0,25.3,784.0,755.27,560.38
2018,7,21,12,45,600.5,262.0,3.05,25.3,829.5,820.34,609.3
2018,7,21,13,0,729.0,190.0,3.1,25.3,875.0,881.86,652.52
2018,7,21,13,15,703.5,200.0,3.15,25.2,853.0,887.25,656.58
2018,7,21,13,30,678.0,210.0,3.2,25.1,831.0,885.67,656.5
2018,7,21,13,45,637.5,225.5,3.25,25.0,798.5,872.38,648.68
2018,7,21,14,0,597.0,241.0,3.3,24.9,766.0,856.28,638.28
2018,7,21,14,15,704.0,181.5,3.3,24.75,781.0,903.58,672.43
2018,7,21,14,30,811.0,122.0,3.3,24.6,796.0,932.93,693.15
2018,7,21,14,45,804.0,119.5,3.3,24.45,764.0,921.77,686.93
2018,7,21,15,0,797.0,117.0,3.3,24.3,732.0,916.21,684.91
2018,7,21,15,15,784.5,115.0,3.3,24.3,694.0,895.09,672.0
2018,7,21,15,30,772.0,113.0,3.3,24.3,656.0,871.6,657.59
2018,7,21,15,45,759.0,108.5,3.3,23.8,614.0,842.53,640.57
2018,7,21,16,0,746.0,104.0,3.3,23.3,572.0,811.41,621.96
2018,7,21,16,15,728.0,100.5,3.3,22.9,527.5,775.22,599.29
2018,7,21,16,30,710.0,97.0,3.3,22.5,483.0,737.64,575.3
2018,7,21,16,45,686.5,92.0,3.3,22.15,435.5,696.18,547.93
2018,7,21,17,0,663.0,87.0,3.3,21.8,388.0,650.75,517.04
2018,7,21,17,15,629.0,82.0,3.3,21.35,340.0,597.16,479.37
2018,7,21,17,30,595.0,77.0,3.3,20.9,292.0,544.38,441.06
2018,7,21,17,45,549.5,71.0,3.25,20.4,245.5,483.67,394.02
2018,7,21,18,0,504.0,65.0,3.2,19.9,199.0,425.32,347.08
2018,7,21,18,15,437.5,56.5,3.1,19.5,155.0,354.17,287.81
2018,7,21,18,30,371.0,48.0,3.0,19.1,111.0,287.99,230.7
2018,7,21,18,45,277.0,37.0,2.95,18.65,75.5,208.73,160.98
2018,7,21,19,0,183.0,26.0,2.9,18.2,40.0,137.02,75.22
2018,7,21,19,15,103.0,15.0,2.8,17.95,21.5,56.47,0.0
2018,7,21,19,30,23.0,4.0,2.7,17.7,3.0,0.0,0.0
2018,7,21,19,45,11.5,2.0,2.65,17.5,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,45,12.5,2.5,2.05,16.1,2.0,0.0,0.0
2018,7,22,5,0,25.0,5.0,2.1,16.2,4.0,0.0,0.0
2018,7,22,5,15,108.0,15.5,2.15,16.5,21.5,14.77,0.0
2018,7,22,5,30,191.0,26.0,2.2,16.8,39.0,20.59,4.87
2018,7,22,5,45,212.5,28.0,2.25,17.15,53.5,21.22,12.16
2018,7,22,6,0,234.0,30.0,2.3,17.5,68.0,21.33,12.9
2018,7,22,6,15,117.0,32.0,2.3,17.85,51.0,23.09,14.68
2018,7,22,6,30,0.0,34.0,2.3,18.2,34.0,31.55,22.25
2018,7,22,6,45,0.0,47.0,2.3,18.55,47.0,43.66,32.92
2018,7,22,7,0,0.0,60.0,2.3,18.9,60.0,55.79,43.45
2018,7,22,7,15,0.0,80.5,2.35,19.35,80.5,74.52,59.52
2018,7,22,7,30,0.0,101.0,2.4,19.8,101.0,92.39,71.1
2018,7,22,7,45,1.0,120.0,2.4,20.2,120.5,109.15,84.36
2018,7,22,8,0,2.0,139.0,2.4,20.6,140.0,126.09,97.56
2018,7,22,8,15,5.5,166.0,2.45,21.0,169.5,150.34,116.34
2018,7,22,8,30,9.0,193.0,2.5,21.4,199.0,175.06,135.26
2018,7,22,8,45,25.5,221.0,2.5,21.8,238.5,198.08,152.28
2018,7,22,9,0,42.0,249.0,2.5,22.2,278.0,229.25,175.68
2018,7,22,9,15,150.0,264.0,2.55,22.45,377.5,281.62,214.42
2018,7,22,9,30,258.0,279.0,2.6,22.7,477.0,344.23,261.63
2018,7,22,9,45,404.0,267.5,2.65,23.0,594.0,416.59,316.45
2018,7,22,10,0,550.0,256.0,2.7,23.3,711.0,508.22,385.28
2018,7,22,10,15,625.0,227.0,2.8,23.5,761.0,554.32,420.81
2018,7,22,10,30,700.0,198.0,2.9,23.7,811.0,607.54,461.43
2018,7,22,10,45,765.0,166.5,2.95,23.85,852.0,657.94,499.47
2018,7,22,11,0,830.0,135.0,3.0,24.0,893.0,709.5,537.92
2018,7,22,11,15,850.0,125.5,3.1,24.05,912.5,749.06,565.82
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,787.89,592.56
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,819.69,613.97
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,849.43,633.95
2018,7,22,12,15,875.5,115.0,3.35,24.3,947.5,875.61,651.74
2018,7,22,12,30,877.0,114.0,3.4,24.3,948.0,899.43,667.97
2018,7,22,12,45,877.5,112.5,3.5,24.35,942.0,919.35,681.82
2018,7,22,13,0,878.0,111.0,3.6,24.4,936.0,936.59,693.97
2018,7,22,13,15,875.5,110.0,3.6,24.35,921.5,948.7,702.46
2018,7,22,13,30,873.0,109.0,3.6,24.3,907.0,957.88,709.13
2018,7,22,13,45,868.5,108.0,3.65,24.25,886.0,962.16,712.99
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,963.43,715.02
2018,7,22,14,15,858.0,105.0,3.75,24.05,837.5,959.19,713.76
2018,7,22,14,30,852.0,103.0,3.8,23.9,810.0,951.96,710.66
2018,7,22,14,45,843.5,101.5,3.8,23.75,777.0,939.95,704.14
2018,7,22,15,0,835.0,100.0,3.8,23.6,744.0,925.16,695.84
2018,7,22,15,15,823.5,98.5,3.8,23.6,705.5,904.85,683.45
2018,7,22,15,30,812.0,97.0,3.8,23.6,667.0,882.1,669.44
2018,7,22,15,45,798.5,94.0,3.75,23.2,624.5,853.49,652.1
2018,7,22,16,0,785.0,91.0,3.7,22.8,582.0,830.44,638.61
2018,7,22,16,15,767.0,87.5,3.7,22.55,536.0,793.24,614.79
2018,7,22,16,30,749.0,84.0,3.7,22.3,490.0,754.58,589.66
2018,7,22,16,45,725.0,81.0,3.7,22.0,442.5,710.38,560.17
2018,7,22,17,0,701.0,78.0,3.7,21.7,395.0,665.58,529.62
2018,7,22,17,15,668.0,73.5,3.65,21.35,346.0,611.82,491.47
2018,7,22,17,30,635.0,69.0,3.6,21.0,297.0,562.18,455.43
2018,7,22,17,45,589.5,64.0,3.55,20.65,249.5,501.28,408.41
2018,7,22,18,0,544.0,59.0,3.5,20.3,202.0,442.75,361.04
2018,7,22,18,15,478.0,52.0,3.45,19.95,158.0,372.23,302.17
2018,7,22,18,30,412.0,45.0,3.4,19.6,114.0,306.62,245.25
2018,7,22,18,45,315.0,35.5,3.3,19.2,78.0,227.92,175.24
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,151.89,78.91
2018,7,22,19,15,126.0,16.0,3.2,18.55,23.5,66.68,0.0
2018,7,22,19,30,34.0,6.0,3.2,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.15,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,15.05,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.1,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.45,22.0,14.3,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.8,40.0,20.83,3.82
2018,7,23,5,45,326.5,34.0,2.55,16.1,75.5,26.98,16.98
2018,7,23,6,0,428.0,43.0,2.6,16.4,111.0,32.85,22.97
2018,7,23,6,15,496.5,49.5,2.6,16.85,156.0,36.24,26.31
2018,7,23,6,30,565.0,56.0,2.6,17.3,201.0,39.51,29.35
2018,7,23,6,45,612.5,60.5,2.6,17.8,249.5,41.02,30.68
2018,7,23,7,0,660.0,65.0,2.6,18.3,298.0,46.73,35.61
2018,7,23,7,15,694.0,69.0,2.6,18.75,348.0,47.89,36.46
2018,7,23,7,30,728.0,73.0,2.6,19.2,398.0,71.33,39.36
2018,7,23,7,45,753.5,76.0,2.6,19.7,447.0,114.04,59.8
2018,7,23,8,0,779.0,79.0,2.6,20.2,496.0,159.73,91.3
2018,7,23,8,15,798.0,81.5,2.6,20.7,543.0,206.66,129.02
2018,7,23,8,30,817.0,84.0,2.6,21.2,590.0,262.45,176.09
2018,7,23,8,45,832.0,85.5,2.6,21.7,633.5,310.96,218.28
2018,7,23,9,0,847.0,87.0,2.6,22.2,677.0,360.6,261.13
2018,7,23,9,15,859.0,88.0,2.65,22.65,716.5,409.61,302.91
2018,7,23,9,30,871.0,89.0,2.7,23.1,756.0,459.07,343.98
2018,7,23,9,45,882.0,89.0,2.7,23.55,791.0,507.44,383.02
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,555.73,420.82
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,601.98,456.45
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,647.35,490.52
2018,7,23,10,45,910.5,92.0,2.85,24.9,905.0,690.32,522.05
2018,7,23,11,0,915.0,93.0,2.9,25.2,927.0,731.87,550.96
2018,7,23,11,15,917.0,94.0,2.95,25.35,941.5,769.98,576.56
2018,7,23,11,30,919.0,95.0,3.0,25.5,956.0,806.16,600.68
2018,7,23,11,45,918.5,97.0,3.05,25.65,963.5,839.17,622.52
2018,7,23,12,0,918.0,99.0,3.1,25.8,971.0,869.87,642.73
2018,7,23,12,15,915.5,100.5,3.2,25.8,970.5,895.93,660.52
2018,7,23,12,30,913.0,102.0,3.3,25.8,970.0,919.35,676.62
2018,7,23,12,45,906.5,106.0,3.35,25.85,962.0,938.81,689.71
2018,7,23,13,0,900.0,110.0,3.4,25.9,954.0,955.38,700.98
2018,7,23,13,15,897.0,109.5,3.5,25.75,939.5,967.86,710.56
2018,7,23,13,30,894.0,109.0,3.6,25.6,925.0,977.34,718.32
2018,7,23,13,45,890.5,107.0,3.7,25.45,903.5,981.76,722.88
2018,7,23,14,0,887.0,105.0,3.8,25.3,882.0,983.08,725.54
2018,7,23,14,15,881.0,103.5,3.85,25.1,854.5,979.39,724.85
2018,7,23,14,30,875.0,102.0,3.9,24.9,827.0,972.67,722.29
2018,7,23,14,45,868.5,99.5,3.95,24.75,793.5,961.38,716.63
2018,7,23,15,0,862.0,97.0,4.0,24.6,760.0,947.17,709.12
2018,7,23,15,15,850.5,95.5,4.0,24.6,721.0,926.52,696.6
2018,7,23,15,30,839.0,94.0,4.0,24.6,682.0,903.34,682.42
2018,7,23,15,45,826.0,91.5,3.95,24.2,639.0,875.25,665.63
2018,7,23,16,0,813.0,89.0,3.9,23.8,596.0,845.01,647.26
2018,7,23,16,15,795.0,86.0,3.9,23.45,549.5,815.28,629.19
2018,7,23,16,30,777.0,83.0,3.9,23.1,503.0,776.47,604.37
2018,7,23,16,45,742.5,81.5,3.85,22.8,451.0,724.67,569.39
2018,7,23,17,0,708.0,80.0,3.8,22.5,399.0,672.84,533.69
2018,7,23,17,15,665.0,76.5,3.7,22.05,347.0,616.02,493.48
2018,7,23,17,30,622.0,73.0,3.6,21.6,295.0,557.45,450.75
2018,7,23,17,45,572.0,67.5,3.55,21.2,246.5,493.35,401.1
2018,7,23,18,0,522.0,62.0,3.5,20.8,198.0,431.99,351.58
2018,7,23,18,15,442.5,55.0,3.4,20.25,153.0,354.36,287.21
2018,7,23,18,30,363.0,48.0,3.3,19.7,108.0,282.67,225.69
2018,7,23,18,45,260.5,37.0,3.2,19.2,72.5,200.38,153.24
2018,7,23,19,0,158.0,26.0,3.1,18.7,37.0,124.31,59.03
2018,7,23,19,15,96.0,16.0,3.15,18.35,21.0,54.31,0.0
2018,7,23,19,30,34.0,6.0,3.2,18.0,5.0,0.0,0.0
2018,7,23,19,45,17.0,3.0,3.2,17.7,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.5,15.5,2.85,16.0,21.0,14.77,0.0
2018,7,24,5,30,194.0,26.0,2.9,16.3,38.0,20.69,2.29
2018,7,24,5,45,215.5,25.0,2.95,16.55,49.5,18.75,9.99
2018,7,24,6,0,237.0,24.0,3.0,16.8,61.0,16.71,8.89
2018,7,24,6,15,118.5,18.0,3.0,17.25,36.5,11.46,4.45
2018,7,24,6,30,0.0,12.0,3.0,17.7,12.0,11.11,4.2
2018,7,24,6,45,17.5,40.5,2.95,18.1,46.5,38.01,28.0
2018,7,24,7,0,35.0,69.0,2.9,18.5,81.0,62.34,49.26
2018,7,24,7,15,48.5,109.5,2.9,18.95,129.5,94.29,76.76
2018,7,24,7,30,62.0,150.0,2.9,19.4,178.0,126.6,98.11
2018,7,24,7,45,67.5,179.5,2.85,19.85,213.0,154.01,118.37
2018,7,24,8,0,73.0,209.0,2.8,20.3,248.0,182.43,139.82
2018,7,24,8,15,127.0,235.5,2.8,20.8,311.0,211.07,159.62
2018,7,24,8,30,181.0,262.0,2.8,21.3,374.0,253.18,190.51
2018,7,24,8,45,262.0,264.0,2.85,21.75,439.5,283.14,211.88
2018,7,24,9,0,343.0,266.0,2.9,22.2,505.0,328.98,246.47
2018,7,24,9,15,365.5,274.5,2.95,22.6,542.5,365.04,274.97
2018,7,24,9,30,388.0,283.0,3.0,23.0,580.0,397.1,300.31
2018,7,24,9,45,398.0,294.0,3.05,23.4,610.5,433.55,328.58
2018,7,24,10,0,408.0,305.0,3.1,23.8,641.0,470.79,356.88
2018,7,24,10,15,500.5,275.0,3.15,24.15,702.0,522.56,396.36
2018,7,24,10,30,593.0,245.0,3.2,24.5,763.0,578.97,438.97
2018,7,24,10,45,746.0,175.0,3.2,24.8,843.0,650.64,493.15
2018,7,24,11,0,899.0,105.0,3.2,25.1,923.0,730.02,551.54
2018,7,24,11,15,902.5,105.0,3.25,25.25,938.0,767.92,576.88
2018,7,24,11,30,906.0,105.0,3.3,25.4,953.0,804.02,601.08
2018,7,24,11,45,909.0,104.5,3.35,25.6,961.0,837.32,623.11
2018,7,24,12,0,912.0,104.0,3.4,25.8,969.0,868.48,643.61
2018,7,24,12,15,911.0,104.5,3.45,25.8,969.0,894.85,661.36
2018,7,24,12,30,910.0,105.0,3.5,25.8,969.0,918.64,677.44
2018,7,24,12,45,906.0,107.0,3.6,25.85,961.5,938.46,691.1
2018,7,24,13,0,902.0,109.0,3.7,25.9,954.0,955.43,702.98
2018,7,24,13,15,900.0,108.0,3.75,25.85,940.0,968.39,712.28
2018,7,24,13,30,898.0,107.0,3.8,25.8,926.0,978.36,719.75
2018,7,24,13,45,894.0,105.5,3.85,25.7,904.5,982.82,723.86
2018,7,24,14,0,890.0,104.0,3.9,25.6,883.0,984.19,726.09
2018,7,24,14,15,885.0,102.5,3.9,25.45,856.0,981.48,725.6
2018,7,24,14,30,880.0,101.0,3.9,25.3,829.0,975.72,723.23
2018,7,24,14,45,872.0,99.5,3.95,25.15,795.5,964.05,717.34
2018,7,24,15,0,864.0,98.0,4.0,25.0,762.0,949.49,709.62
2018,7,24,15,15,853.0,96.0,4.0,25.0,722.5,928.74,697.07
2018,7,24,15,30,842.0,94.0,4.0,25.0,683.0,905.42,682.83
2018,7,24,15,45,829.0,91.5,4.0,24.55,640.0,877.27,666.42
2018,7,24,16,0,816.0,89.0,4.0,24.1,597.0,846.97,648.4
2018,7,24,16,15,799.0,86.0,4.0,23.75,550.5,818.04,630.92
2018,7,24,16,30,782.0,83.0,4.0,23.4,504.0,779.97,606.64
2018,7,24,16,45,759.0,79.5,4.0,23.1,455.0,734.99,576.86
2018,7,24,17,0,736.0,76.0,4.0,22.8,406.0,689.27,545.91
2018,7,24,17,15,703.5,71.5,4.0,22.3,355.5,634.68,507.89
2018,7,24,17,30,671.0,67.0,4.0,21.8,305.0,580.59,469.04
2018,7,24,17,45,627.0,62.0,3.95,21.3,256.5,522.72,424.97
2018,7,24,18,0,583.0,57.0,3.9,20.8,208.0,463.69,377.39
2018,7,24,18,15,516.5,50.0,3.85,20.3,162.0,391.35,317.13
2018,7,24,18,30,450.0,43.0,3.8,19.8,116.0,323.97,258.63
2018,7,24,18,45,348.5,34.0,3.7,19.35,79.0,242.21,185.12
2018,7,24,19,0,247.0,25.0,3.6,18.9,42.0,161.7,70.65
2018,7,24,19,15,143.0,15.0,3.6,18.65,23.0,72.27,0.0
2018,7,24,19,30,39.0,5.0,3.6,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.55,18.1,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.65,16.15,17.5,10.48,0.0
2018,7,25,5,30,218.0,22.0,2.7,16.5,35.0,18.07,0.0
2018,7,25,5,45,345.5,30.0,2.7,16.85,73.5,23.47,13.81
2018,7,25,6,0,473.0,38.0,2.7,17.2,112.0,28.67,19.21
2018,7,25,6,15,540.5,44.5,2.65,17.7,158.0,32.3,22.73
2018,7,25,6,30,608.0,51.0,2.6,18.2,204.0,39.15,28.91
2018,7,25,6,45,503.0,76.0,2.5,18.7,222.0,53.36,41.39
2018,7,25,7,0,398.0,101.0,2.4,19.2,240.0,70.25,56.0
2018,7,25,7,15,284.5,139.5,2.4,19.85,247.0,102.22,83.29
2018,7,25,7,30,171.0,178.0,2.4,20.5,254.0,140.34,106.95
2018,7,25,7,45,207.5,195.0,2.4,21.15,298.0,167.65,123.47
2018,7,25,8,0,244.0,212.0,2.4,21.8,342.0,190.72,138.15
2018,7,25,8,15,428.5,182.5,2.4,22.45,436.5,211.01,146.14
2018,7,25,8,30,613.0,153.0,2.4,23.1,531.0,254.25,174.92
2018,7,25,8,45,740.0,117.5,2.4,23.8,607.5,300.87,210.67
2018,7,25,9,0,867.0,82.0,2.4,24.5,684.0,360.14,257.46
2018,7,25,9,15,875.0,84.5,2.4,25.05,722.5,409.88,299.32
2018,7,25,9,30,883.0,87.0,2.4,25.6,761.0,459.68,340.07
2018,7,25,9,45,886.0,91.5,2.45,26.1,794.0,508.61,379.11
2018,7,25,10,0,889.0,96.0,2.5,26.6,827.0,556.77,416.36
2018,7,25,10,15,895.0,97.5,2.6,26.9,855.5,603.14,451.8
2018,7,25,10,30,901.0,99.0,2.7,27.2,884.0,648.6,485.7
2018,7,25,10,45,905.0,100.5,2.75,27.5,906.0,691.65,516.9
2018,7,25,11,0,909.0,102.0,2.8,27.8,928.0,733.25,545.87
2018,7,25,11,15,912.0,103.0,2.95,27.85,943.5,772.06,572.39
2018,7,25,11,30,915.0,104.0,3.1,27.9,959.0,809.04,597.56
2018,7,25,11,45,915.5,105.0,3.25,27.95,966.5,842.01,619.98
2018,7,25,12,0,916.0,106.0,3.4,28.0,974.0,872.71,640.87
2018,7,25,12,15,917.0,105.5,3.5,27.85,974.5,900.04,659.78
2018,7,25,12,30,918.0,105.0,3.6,27.7,975.0,924.86,677.09
2018,7,25,12,45,919.0,103.0,3.75,27.6,968.5,945.56,691.93
2018,7,25,13,0,920.0,101.0,3.9,27.5,962.0,963.45,705.03
2018,7,25,13,15,916.5,101.0,3.95,27.3,947.5,976.15,714.53
2018,7,25,13,30,913.0,101.0,4.0,27.1,933.0,985.8,722.18
2018,7,25,13,45,909.0,100.5,4.1,26.9,912.0,991.35,727.58
2018,7,25,14,0,905.0,100.0,4.2,26.7,891.0,993.78,731.08
2018,7,25,14,15,867.5,115.5,4.25,26.4,853.5,977.46,722.24
2018,7,25,14,30,830.0,131.0,4.3,26.1,816.0,966.85,717.4
2018,7,25,14,45,851.5,114.0,4.35,25.75,791.0,959.29,714.8
2018,7,25,15,0,873.0,97.0,4.4,25.4,766.0,956.26,715.35
2018,7,25,15,15,861.5,95.5,4.4,25.4,726.5,935.49,702.68
2018,7,25,15,30,850.0,94.0,4.4,25.4,687.0,912.14,688.39
2018,7,25,15,45,816.0,97.5,4.4,24.6,637.0,879.34,669.64
2018,7,25,16,0,782.0,101.0,4.4,23.8,587.0,837.58,644.35
2018,7,25,16,15,767.5,96.5,4.4,23.25,541.5,802.38,622.73
2018,7,25,16,30,753.0,92.0,4.4,22.7,496.0,765.5,599.46
2018,7,25,16,45,720.5,88.0,4.35,22.15,444.0,713.0,564.12
2018,7,25,17,0,688.0,84.0,4.3,21.6,392.0,663.99,530.61
2018,7,25,17,15,667.0,78.5,4.25,21.05,346.5,618.69,499.01
2018,7,25,17,30,646.0,73.0,4.2,20.5,301.0,573.21,466.24
2018,7,25,17,45,593.0,67.5,4.1,20.0,251.0,506.2,413.97
2018,7,25,18,0,540.0,62.0,4.0,19.5,201.0,442.12,361.9
2018,7,25,18,15,467.5,54.5,3.9,19.15,155.5,367.37,299.03
2018,7,25,18,30,395.0,47.0,3.8,18.8,110.0,297.96,238.51
2018,7,25,18,45,296.0,36.5,3.7,18.4,74.5,218.01,166.31
2018,7,25,19,0,197.0,26.0,3.6,18.0,39.0,140.43,52.99
2018,7,25,19,15,111.5,15.5,3.55,17.85,21.5,59.82,0.0
2018,7,25,19,30,26.0,5.0,3.5,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.4,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.5,15.75,16.0,10.48,0.0
2018,7,26,5,30,165.0,22.0,2.5,16.1,32.0,17.43,0.0
2018,7,26,5,45,277.0,33.5,2.45,16.4,68.5,26.85,16.53
2018,7,26,6,0,389.0,45.0,2.4,16.7,105.0,35.02,24.73
2018,7,26,6,15,274.5,49.0,2.35,17.2,99.0,36.24,26.22
2018,7,26,6,30,160.0,53.0,2.3,17.7,93.0,42.4,31.82
2018,7,26,6,45,85.5,77.0,2.25,18.15,99.0,64.39,51.16
2018,7,26,7,0,11.0,101.0,2.2,18.6,105.0,90.31,73.57
2018,7,26,7,15,19.5,131.5,2.1,19.15,139.5,115.1,94.55
2018,7,26,7,30,28.0,162.0,2.0,19.7,174.0,133.23,103.97
2018,7,26,7,45,69.5,181.5,1.95,20.2,217.0,154.92,118.78
2018,7,26,8,0,111.0,201.0,1.9,20.7,260.0,173.67,130.78
2018,7,26,8,15,127.0,217.0,1.9,21.2,290.5,197.25,148.16
2018,7,26,8,30,143.0,233.0,1.9,21.7,321.0,222.6,167.29
2018,7,26,8,45,155.5,255.0,1.9,22.2,357.0,253.17,190.71
2018,7,26,9,0,168.0,277.0,1.9,22.7,393.0,285.3,215.21
2018,7,26,9,15,190.0,299.0,1.95,23.1,437.5,322.59,243.4
2018,7,26,9,30,212.0,321.0,2.0,23.5,482.0,362.3,273.16
2018,7,26,9,45,234.0,334.5,2.0,23.9,520.0,390.9,294.44
2018,7,26,10,0,256.0,348.0,2.0,24.3,558.0,428.77,322.31
2018,7,26,10,15,307.0,357.5,2.15,24.55,618.5,482.07,361.77
2018,7,26,10,30,358.0,367.0,2.3,24.8,679.0,539.72,403.93
2018,7,26,10,45,403.5,358.5,2.4,25.05,718.5,579.37,433.03
2018,7,26,11,0,449.0,350.0,2.5,25.3,758.0,625.9,466.78
2018,7,26,11,15,454.0,347.0,2.6,25.35,765.0,649.76,484.14
2018,7,26,11,30,459.0,344.0,2.7,25.4,772.0,673.01,501.08
2018,7,26,11,45,469.5,342.0,2.85,25.45,783.0,700.87,521.38
2018,7,26,12,0,480.0,340.0,3.0,25.5,794.0,728.22,541.19
2018,7,26,12,15,495.0,334.0,3.05,25.4,802.5,755.04,560.59
2018,7,26,12,30,510.0,328.0,3.1,25.3,811.0,781.02,579.37
2018,7,26,12,45,497.0,339.0,3.2,25.2,806.5,796.68,590.45
2018,7,26,13,0,484.0,350.0,3.3,25.1,802.0,810.41,600.3
2018,7,26,13,15,493.0,347.5,3.4,24.95,802.0,829.81,614.91
2018,7,26,13,30,502.0,345.0,3.5,24.8,802.0,847.55,628.41
2018,7,26,13,45,542.5,314.0,3.55,24.6,797.0,865.11,643.11
2018,7,26,14,0,583.0,283.0,3.6,24.4,792.0,882.14,657.51
2018,7,26,14,15,635.0,244.5,3.65,24.15,782.0,899.61,672.91
2018,7,26,14,30,687.0,206.0,3.7,23.9,772.0,912.91,684.26
2018,7,26,14,45,683.0,195.5,3.7,23.65,738.5,897.77,675.6
2018,7,26,15,0,679.0,185.0,3.7,23.4,705.0,879.94,665.34
2018,7,26,15,15,720.5,157.0,3.7,23.4,682.5,883.05,668.99
2018,7,26,15,30,762.0,129.0,3.7,23.4,660.0,877.07,666.35
2018,7,26,15,45,776.5,114.5,3.75,22.8,625.0,862.18,659.5
2018,7,26,16,0,791.0,100.0,3.8,22.2,590.0,843.68,650.16
2018,7,26,16,15,775.5,95.5,3.8,21.85,544.0,807.38,627.22
2018,7,26,16,30,760.0,91.0,3.8,21.5,498.0,769.41,602.86
2018,7,26,16,45,738.5,86.0,3.8,21.15,449.0,724.5,572.96
2018,7,26,17,0,717.0,81.0,3.8,20.8,400.0,678.77,541.81
2018,7,26,17,15,684.5,76.0,3.75,20.35,350.0,627.8,505.93
2018,7,26,17,30,652.0,71.0,3.7,19.9,300.0,574.12,466.84
2018,7,26,17,45,608.0,65.0,3.7,19.4,251.5,512.35,419.12
2018,7,26,18,0,564.0,59.0,3.7,18.9,203.0,452.81,370.84
2018,7,26,18,15,495.0,52.0,3.65,18.5,157.5,379.88,309.44
2018,7,26,18,30,426.0,45.0,3.6,18.1,112.0,312.0,249.95
2018,7,26,18,45,322.0,35.0,3.5,17.75,75.5,228.98,174.32
2018,7,26,19,0,218.0,25.0,3.4,17.4,39.0,145.72,45.01
2018,7,26,19,15,124.0,15.0,3.4,17.15,21.5,64.21,0.0
2018,7,26,19,30,30.0,5.0,3.4,16.9,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.7,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,5,15,63.0,10.5,3.55,14.8,14.0,10.01,0.0
2018,7,27,5,30,126.0,21.0,3.6,15.1,28.0,16.62,0.0
2018,7,27,5,45,220.0,35.5,3.6,15.45,62.5,27.68,17.14
2018,7,27,6,0,314.0,50.0,3.6,15.8,97.0,38.3,27.62
2018,7,27,6,15,225.0,57.5,3.6,16.2,98.0,42.71,31.99
2018,7,27,6,30,136.0,65.0,3.6,16.6,99.0,51.32,39.82
2018,7,27,6,45,91.0,94.5,3.55,17.0,119.5,76.99,62.45
2018,7,27,7,0,46.0,124.0,3.5,17.4,140.0,102.94,84.96
2018,7,27,7,15,52.0,144.5,3.45,17.8,165.0,118.39,97.99
2018,7,27,7,30,58.0,165.0,3.4,18.2,190.0,135.64,106.33
2018,7,27,7,45,53.5,176.5,3.35,18.65,202.0,150.0,116.38
2018,7,27,8,0,49.0,188.0,3.3,19.1,214.0,163.69,126.63
2018,7,27,8,15,90.5,207.5,3.3,19.45,261.0,190.83,146.07
2018,7,27,8,30,132.0,227.0,3.3,19.8,308.0,215.3,163.78
2018,7,27,8,45,143.0,244.5,3.25,20.2,338.0,241.46,184.21
2018,7,27,9,0,154.0,262.0,3.2,20.6,368.0,268.91,205.63
2018,7,27,9,15,175.0,289.0,3.25,20.95,416.5,308.76,236.41
2018,7,27,9,30,196.0,316.0,3.3,21.3,465.0,351.05,268.77
2018,7,27,9,45,229.0,337.5,3.3,21.65,519.5,390.4,298.61
2018,7,27,10,0,262.0,359.0,3.3,22.0,574.0,440.29,336.05
2018,7,27,10,15,343.0,348.0,3.35,22.25,639.5,494.41,377.04
2018,7,27,10,30,424.0,337.0,3.4,22.5,705.0,551.09,419.79
2018,7,27,10,45,463.0,324.0,3.45,22.75,735.5,588.97,448.17
2018,7,27,11,0,502.0,311.0,3.5,23.0,766.0,628.93,477.87
2018,7,27,11,15,525.0,299.0,3.55,23.15,782.0,659.67,500.68
2018,7,27,11,30,548.0,287.0,3.6,23.3,798.0,688.85,522.28
2018,7,27,11,45,534.0,310.0,3.6,23.45,811.0,723.52,545.94
2018,7,27,12,0,520.0,333.0,3.6,23.6,824.0,754.78,566.9
2018,7,27,12,15,582.5,299.5,3.7,23.65,850.0,796.84,598.37
2018,7,27,12,30,645.0,266.0,3.8,23.7,876.0,841.68,631.51
2018,7,27,12,45,736.5,214.5,3.85,23.7,906.0,894.92,669.6
2018,7,27,13,0,828.0,163.0,3.9,23.7,936.0,943.45,702.66
2018,7,27,13,15,735.5,207.5,3.95,23.65,886.0,921.24,688.06
2018,7,27,13,30,643.0,252.0,4.0,23.6,836.0,890.88,667.81
2018,7,27,13,45,650.0,243.5,4.0,23.55,821.5,899.4,674.96
2018,7,27,14,0,657.0,235.0,4.0,23.5,807.0,905.37,680.04
2018,7,27,14,15,771.0,172.5,4.0,23.4,822.5,950.37,711.79
2018,7,27,14,30,885.0,110.0,4.0,23.3,838.0,987.93,738.16
2018,7,27,14,45,878.5,107.5,4.0,23.15,804.5,976.74,731.94
2018,7,27,15,0,872.0,105.0,4.0,23.0,771.0,962.59,724.19
2018,7,27,15,15,860.5,103.0,4.0,23.0,731.0,941.38,711.3
2018,7,27,15,30,849.0,101.0,4.0,23.0,691.0,917.58,696.7
2018,7,27,15,45,835.5,97.5,3.95,22.6,646.5,887.79,678.72
2018,7,27,16,0,822.0,94.0,3.9,22.2,602.0,863.46,664.51
2018,7,27,16,15,803.0,91.0,3.9,21.9,554.0,825.11,640.17
2018,7,27,16,30,784.0,88.0,3.9,21.6,506.0,785.23,614.46
2018,7,27,16,45,758.0,85.0,3.85,21.25,456.0,738.34,583.08
2018,7,27,17,0,732.0,82.0,3.8,20.9,406.0,690.83,550.6
2018,7,27,17,15,693.0,78.5,3.85,20.35,354.5,636.56,512.85
2018,7,27,17,30,654.0,75.0,3.9,19.8,303.0,579.85,471.92
2018,7,27,17,45,566.5,72.5,3.95,19.25,247.0,493.11,404.08
2018,7,27,18,0,479.0,70.0,4.0,18.7,191.0,411.66,337.91
2018,7,27,18,15,398.5,59.5,4.0,18.15,144.5,331.2,270.45
2018,7,27,18,30,318.0,49.0,4.0,17.6,98.0,255.65,205.04
2018,7,27,18,45,227.0,36.0,4.0,17.05,64.5,182.18,137.82
2018,7,27,19,0,136.0,23.0,4.0,16.5,31.0,106.83,22.34
2018,7,27,19,15,68.0,11.5,4.0,16.2,15.5,38.22,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,5,15,22.0,7.5,2.3,14.05,8.5,7.15,0.0
2018,7,28,5,30,44.0,15.0,2.3,14.4,17.0,12.7,0.0
2018,7,28,5,45,90.0,33.5,2.35,14.75,44.5,27.47,16.88
2018,7,28,6,0,136.0,52.0,2.4,15.1,72.0,41.73,30.65
2018,7,28,6,15,100.0,62.0,2.3,15.45,80.0,51.99,40.24
2018,7,28,6,30,64.0,72.0,2.2,15.8,88.0,60.07,47.67
2018,7,28,6,45,44.0,94.0,2.15,16.2,106.0,80.47,65.68
2018,7,28,7,0,24.0,116.0,2.1,16.6,124.0,97.38,80.32
2018,7,28,7,15,28.5,137.5,2.0,17.0,148.5,113.62,94.07
2018,7,28,7,30,33.0,159.0,1.9,17.4,173.0,130.86,103.0
2018,7,28,7,45,41.5,179.0,1.85,17.8,199.0,150.57,117.45
2018,7,28,8,0,50.0,199.0,1.8,18.2,225.0,171.37,132.88
2018,7,28,8,15,58.0,223.0,1.8,18.6,256.0,196.02,151.54
2018,7,28,8,30,66.0,247.0,1.8,19.0,287.0,221.81,171.1
2018,7,28,8,45,87.0,271.0,1.75,19.4,328.0,252.34,193.89
2018,7,28,9,0,108.0,295.0,1.7,19.8,369.0,278.07,212.98
2018,7,28,9,15,135.5,316.0,1.75,20.2,415.0,313.85,239.83
2018,7,28,9,30,163.0,337.0,1.8,20.6,461.0,352.62,268.83
2018,7,28,9,45,221.5,350.5,1.85,21.0,527.0,403.28,306.49
2018,7,28,10,0,280.0,364.0,1.9,21.4,593.0,453.27,343.51
2018,7,28,10,15,366.0,352.0,2.0,21.75,662.5,510.25,385.99
2018,7,28,10,30,452.0,340.0,2.1,22.1,732.0,570.17,430.36
2018,7,28,10,45,527.5,318.0,2.2,22.5,787.0,625.69,471.12
2018,7,28,11,0,603.0,296.0,2.3,22.9,842.0,683.86,513.37
2018,7,28,11,15,624.5,290.0,2.35,23.2,863.5,722.45,540.51
2018,7,28,11,30,646.0,284.0,2.4,23.5,885.0,761.28,567.58
2018,7,28,11,45,651.0,283.5,2.5,23.8,893.5,791.67,588.56
2018,7,28,12,0,656.0,283.0,2.6,24.1,902.0,820.81,608.56
2018,7,28,12,15,674.5,271.5,2.7,24.25,908.0,850.07,629.3
2018,7,28,12,30,693.0,260.0,2.8,24.4,914.0,878.04,649.09
2018,7,28,12,45,728.0,236.0,2.9,24.5,918.5,907.35,669.84
2018,7,28,13,0,763.0,212.0,3.0,24.6,923.0,934.71,688.51
2018,7,28,13,15,696.0,241.0,3.05,24.55,881.5,916.76,677.2
2018,7,28,13,30,629.0,270.0,3.1,24.5,840.0,894.62,662.14
2018,7,28,13,45,579.5,284.0,3.2,24.45,799.5,870.88,646.55
2018,7,28,14,0,530.0,298.0,3.3,24.4,759.0,843.08,628.06
2018,7,28,14,15,647.5,237.5,3.35,24.2,782.0,903.37,674.34
2018,7,28,14,30,765.0,177.0,3.4,24.0,805.0,950.3,707.49
2018,7,28,14,45,764.0,169.0,3.45,23.85,773.5,945.75,705.96
2018,7,28,15,0,763.0,161.0,3.5,23.7,742.0,932.52,699.08
2018,7,28,15,15,738.5,161.0,3.5,23.7,699.0,903.23,680.67
2018,7,28,15,30,714.0,161.0,3.5,23.7,656.0,871.93,660.92
2018,7,28,15,45,689.5,156.5,3.5,23.2,609.0,833.77,637.5
2018,7,28,16,0,665.0,152.0,3.5,22.7,562.0,794.11,612.73
2018,7,28,16,15,642.0,144.5,3.5,22.3,514.0,751.14,584.94
2018,7,28,16,30,619.0,137.0,3.5,21.9,466.0,707.14,555.92
2018,7,28,16,45,605.5,126.5,3.5,21.55,421.5,666.72,528.86
2018,7,28,17,0,592.0,116.0,3.5,21.2,377.0,625.21,500.29
2018,7,28,17,15,552.5,108.0,3.5,20.65,327.5,566.22,457.14
2018,7,28,17,30,513.0,100.0,3.5,20.1,278.0,503.8,410.08
2018,7,28,17,45,451.5,90.0,3.45,19.6,228.0,431.8,353.28
2018,7,28,18,0,390.0,80.0,3.4,19.1,178.0,363.95,297.86
2018,7,28,18,15,326.0,67.0,3.35,18.6,136.0,295.4,240.07
2018,7,28,18,30,262.0,54.0,3.3,18.1,94.0,232.27,185.06
2018,7,28,18,45,181.5,37.5,3.3,17.55,60.5,162.14,121.03
2018,7,28,19,0,101.0,21.0,3.3,17.0,27.0,87.32,7.48
2018,7,28,19,15,50.5,10.5,3.3,16.75,13.5,30.17,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,29,5,15,17.0,7.0,2.5,14.7,8.0,6.67,0.0
2018,7,29,5,30,34.0,14.0,2.5,14.9,16.0,11.88,0.0
2018,7,29,5,45,97.0,34.0,2.5,15.05,46.5,27.84,16.96
2018,7,29,6,0,160.0,54.0,2.5,15.2,77.0,43.22,31.88
2018,7,29,6,15,130.5,65.5,2.5,15.5,89.5,51.81,40.04
2018,7,29,6,30,101.0,77.0,2.5,15.8,102.0,63.72,50.87
2018,7,29,6,45,78.0,99.5,2.5,16.1,121.5,80.33,65.58
2018,7,29,7,0,55.0,122.0,2.5,16.4,141.0,101.47,83.97
2018,7,29,7,15,92.5,147.5,2.5,16.8,185.0,113.92,94.46
2018,7,29,7,30,130.0,173.0,2.5,17.2,229.0,133.99,104.67
2018,7,29,7,45,139.0,196.5,2.45,17.6,263.5,161.2,122.91
2018,7,29,8,0,148.0,220.0,2.4,18.0,298.0,189.74,143.72
2018,7,29,8,15,145.0,232.0,2.4,18.4,314.5,209.61,159.02
2018,7,29,8,30,142.0,244.0,2.4,18.8,331.0,229.03,174.46
2018,7,29,8,45,141.0,266.0,2.35,19.2,357.5,255.95,195.74
2018,7,29,9,0,140.0,288.0,2.3,19.6,384.0,283.04,216.9
2018,7,29,9,15,154.5,314.0,2.35,19.8,426.0,319.16,244.73
2018,7,29,9,30,169.0,340.0,2.4,20.0,468.0,357.09,273.66
2018,7,29,9,45,204.0,356.0,2.4,20.2,517.5,398.76,305.07
2018,7,29,10,0,239.0,372.0,2.4,20.4,567.0,437.63,334.28
2018,7,29,10,15,316.0,364.0,2.45,20.45,631.5,490.92,374.72
2018,7,29,10,30,393.0,356.0,2.5,20.5,696.0,546.45,416.67
2018,7,29,10,45,406.5,359.5,2.6,20.55,719.5,580.37,442.0
2018,7,29,11,0,420.0,363.0,2.7,20.6,743.0,614.85,467.6
2018,7,29,11,15,427.5,364.0,2.75,20.6,756.0,643.16,488.41
2018,7,29,11,30,435.0,365.0,2.8,20.6,769.0,671.23,508.9
2018,7,29,11,45,459.0,356.5,2.85,20.55,786.0,703.7,532.9
2018,7,29,12,0,483.0,348.0,2.9,20.5,803.0,736.34,556.86
2018,7,29,12,15,496.5,340.5,2.95,20.45,808.5,760.69,574.74
2018,7,29,12,30,510.0,333.0,3.0,20.4,814.0,784.07,591.95
2018,7,29,12,45,616.5,282.0,3.05,20.35,859.0,849.05,640.49
2018,7,29,13,0,723.0,231.0,3.1,20.3,904.0,915.59,688.38
2018,7,29,13,15,626.0,280.5,3.15,20.2,856.5,888.59,668.6
2018,7,29,13,30,529.0,330.0,3.2,20.1,809.0,856.87,645.22
2018,7,29,13,45,437.5,354.0,3.25,20.0,743.5,802.57,606.62
2018,7,29,14,0,346.0,378.0,3.3,19.9,678.0,736.21,559.18
2018,7,29,14,15,250.0,383.0,3.35,19.8,596.0,653.62,499.25
2018,7,29,14,30,154.0,388.0,3.4,19.7,514.0,557.42,428.1
2018,7,29,14,45,143.0,369.5,3.45,19.55,482.5,530.16,409.44
2018,7,29,15,0,132.0,351.0,3.5,19.4,451.0,502.18,389.72
2018,7,29,15,15,118.0,327.0,3.5,19.4,413.0,464.59,362.26
2018,7,29,15,30,104.0,303.0,3.5,19.4,375.0,412.54,323.68
2018,7,29,15,45,84.0,278.5,3.6,19.15,334.0,368.12,290.47
2018,7,29,16,0,64.0,254.0,3.7,18.9,293.0,323.91,256.81
2018,7,29,16,15,168.5,222.5,3.75,18.7,314.5,393.62,316.15
2018,7,29,16,30,273.0,191.0,3.8,18.5,336.0,456.81,369.37
2018,7,29,16,45,444.0,147.0,3.85,18.25,354.5,552.55,448.74
2018,7,29,17,0,615.0,103.0,3.9,18.0,373.0,627.19,509.89
2018,7,29,17,15,587.5,95.0,3.9,17.7,326.5,576.5,472.08
2018,7,29,17,30,560.0,87.0,3.9,17.4,280.0,526.16,433.36
2018,7,29,17,45,508.5,79.0,3.9,17.05,232.0,460.4,380.79
2018,7,29,18,0,457.0,71.0,3.9,16.7,184.0,397.45,328.6
2018,7,29,18,15,324.0,61.5,3.8,16.45,132.5,286.44,234.91
2018,7,29,18,30,191.0,52.0,3.7,16.2,81.0,180.3,143.99
2018,7,29,18,45,111.0,34.5,3.55,15.9,50.0,112.0,82.17
2018,7,29,19,0,31.0,17.0,3.4,15.6,19.0,36.01,0.0
2018,7,29,19,15,15.5,8.5,3.4,15.5,9.5,14.27,0.0
2018,7,29,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,5,15,26.0,8.0,2.8,14.05,9.5,7.63,0.0
2018,7,30,5,30,52.0,16.0,2.8,14.3,19.0,13.48,0.0
2018,7,30,5,45,107.0,35.0,2.85,14.55,48.0,28.58,17.37
2018,7,30,6,0,162.0,54.0,2.9,14.8,77.0,43.2,31.86
2018,7,30,6,15,117.5,58.0,2.85,15.2,78.5,46.27,35.2
2018,7,30,6,30,73.0,62.0,2.8,15.6,80.0,52.61,41.1
2018,7,30,6,45,39.0,79.0,2.75,16.0,89.0,69.35,55.96
2018,7,30,7,0,5.0,96.0,2.7,16.4,98.0,86.15,70.6
2018,7,30,7,15,6.5,117.0,2.6,16.9,119.5,103.81,85.68
2018,7,30,7,30,8.0,138.0,2.5,17.4,141.0,121.55,95.85
2018,7,30,7,45,14.5,156.5,2.45,17.85,163.5,138.85,109.06
2018,7,30,8,0,21.0,175.0,2.4,18.3,186.0,156.94,122.71
2018,7,30,8,15,39.0,205.5,2.35,18.8,228.5,179.63,139.44
2018,7,30,8,30,57.0,236.0,2.3,19.3,271.0,211.23,163.24
2018,7,30,8,45,87.0,262.5,2.3,19.75,320.0,245.43,188.71
2018,7,30,9,0,117.0,289.0,2.3,20.2,369.0,275.89,211.39
2018,7,30,9,15,145.5,310.0,2.35,20.55,415.5,312.35,238.97
2018,7,30,9,30,174.0,331.0,2.4,20.9,462.0,351.91,268.84
2018,7,30,9,45,218.0,346.0,2.45,21.3,518.5,397.14,302.74
2018,7,30,10,0,262.0,361.0,2.5,21.7,575.0,440.4,335.04
2018,7,30,10,15,331.0,356.0,2.55,21.95,636.0,492.36,374.04
2018,7,30,10,30,400.0,351.0,2.6,22.2,697.0,545.98,414.03
2018,7,30,10,45,406.5,360.0,2.65,22.45,719.5,580.18,438.8
2018,7,30,11,0,413.0,369.0,2.7,22.7,742.0,614.48,463.38
2018,7,30,11,15,416.5,372.5,2.75,22.85,754.0,641.84,482.96
2018,7,30,11,30,420.0,376.0,2.8,23.0,766.0,668.76,502.06
2018,7,30,11,45,416.5,384.5,2.9,23.2,774.0,693.93,519.65
2018,7,30,12,0,413.0,393.0,3.0,23.4,782.0,718.12,536.42
2018,7,30,12,15,484.5,356.0,3.0,23.5,812.0,764.13,570.23
2018,7,30,12,30,556.0,319.0,3.0,23.6,842.0,811.02,604.22
2018,7,30,12,45,596.5,298.5,3.05,23.7,856.0,845.68,629.05
2018,7,30,13,0,637.0,278.0,3.1,23.8,870.0,880.67,654.07
2018,7,30,13,15,579.5,300.5,3.1,23.75,832.5,863.23,641.13
2018,7,30,13,30,522.0,323.0,3.1,23.7,795.0,842.6,626.36
2018,7,30,13,45,568.5,286.5,3.15,23.65,789.0,859.82,641.04
2018,7,30,14,0,615.0,250.0,3.2,23.6,783.0,877.9,656.03
2018,7,30,14,15,698.5,205.0,3.2,23.45,791.5,917.63,684.98
2018,7,30,14,30,782.0,160.0,3.2,23.3,800.0,947.41,706.11
2018,7,30,14,45,771.0,157.0,3.2,23.15,765.5,932.53,697.41
2018,7,30,15,0,760.0,154.0,3.2,23.0,731.0,914.95,687.33
2018,7,30,15,15,746.0,150.5,3.2,23.0,691.5,896.72,676.47
2018,7,30,15,30,732.0,147.0,3.2,23.0,652.0,871.08,660.55
2018,7,30,15,45,705.0,145.5,3.25,22.55,605.5,833.75,637.9
2018,7,30,16,0,678.0,144.0,3.3,22.1,559.0,795.0,613.95
2018,7,30,16,15,642.0,142.5,3.3,21.7,509.5,747.27,582.77
2018,7,30,16,30,606.0,141.0,3.3,21.3,460.0,699.1,550.7
2018,7,30,16,45,559.5,137.0,3.35,20.85,408.5,639.46,509.07
2018,7,30,17,0,513.0,133.0,3.4,20.4,357.0,576.45,463.47
2018,7,30,17,15,466.0,124.0,3.4,19.85,307.5,514.49,417.32
2018,7,30,17,30,419.0,115.0,3.4,19.3,258.0,454.78,371.41
2018,7,30,17,45,355.0,102.0,3.4,18.7,209.0,381.47,313.05
2018,7,30,18,0,291.0,89.0,3.4,18.1,160.0,312.66,256.43
2018,7,30,18,15,233.5,70.5,3.35,17.6,119.0,234.7,190.94
2018,7,30,18,30,176.0,52.0,3.3,17.1,78.0,172.41,136.78
2018,7,30,18,45,114.5,33.5,3.3,16.6,48.0,112.36,81.44
2018,7,30,19,0,53.0,15.0,3.3,16.1,18.0,47.59,0.0
2018,7,30,19,15,26.5,7.5,3.3,15.9,9.0,17.64,0.0
