Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,15,831.5,116.0,2.9,23.4,675.5,905.96,681.77
2018,8,19,15,30,817.0,113.0,2.9,23.4,633.0,878.38,664.86
2018,8,19,15,45,771.5,114.5,2.9,22.8,576.5,826.38,632.39
2018,8,19,16,0,726.0,116.0,2.9,22.2,520.0,778.29,602.18
2018,8,19,16,15,689.5,111.5,2.9,21.7,466.5,726.04,568.02
2018,8,19,16,30,653.0,107.0,2.9,21.2,413.0,673.46,532.79
2018,8,19,16,45,641.5,99.0,2.95,20.75,370.0,635.97,507.97
2018,8,19,17,0,630.0,91.0,3.0,20.3,327.0,597.22,481.29
2018,8,19,17,15,589.0,83.0,2.95,19.65,277.0,536.82,435.83
2018,8,19,17,30,548.0,75.0,2.9,19.0,227.0,477.8,389.64
2018,8,19,17,45,455.0,67.0,2.9,18.4,175.0,388.29,316.84
2018,8,19,18,0,362.0,59.0,2.9,17.8,123.0,304.8,246.39
2018,8,19,18,15,263.0,44.0,2.8,17.3,82.5,219.84,172.29
2018,8,19,18,30,164.0,29.0,2.7,16.8,42.0,140.27,85.27
2018,8,19,18,45,95.0,17.5,2.65,16.35,23.5,58.09,0.0
2018,8,19,19,0,26.0,6.0,2.6,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.0,3.0,2.6,15.7,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,5,15,8.5,2.0,2.05,14.25,2.0,0.0,0.0
2018,8,20,5,30,17.0,4.0,2.1,14.5,4.0,3.81,0.0
2018,8,20,5,45,22.5,8.5,2.15,14.8,10.0,8.1,0.0
2018,8,20,6,0,28.0,13.0,2.2,15.1,16.0,11.99,3.75
2018,8,20,6,15,14.0,20.0,2.2,15.4,21.5,18.82,10.67
2018,8,20,6,30,0.0,27.0,2.2,15.7,27.0,25.04,16.47
2018,8,20,6,45,0.0,36.0,2.15,15.95,36.0,33.42,24.08
2018,8,20,7,0,0.0,45.0,2.1,16.2,45.0,41.8,31.59
2018,8,20,7,15,0.0,50.5,2.0,16.6,50.5,46.93,36.07
2018,8,20,7,30,0.0,56.0,1.9,17.0,56.0,52.06,40.45
2018,8,20,7,45,0.0,68.5,1.85,17.35,68.5,63.73,48.03
2018,8,20,8,0,0.0,81.0,1.8,17.7,81.0,75.42,57.49
2018,8,20,8,15,0.0,99.5,1.75,18.1,99.5,92.03,70.86
2018,8,20,8,30,0.0,118.0,1.7,18.5,118.0,108.49,83.9
2018,8,20,8,45,1.0,139.0,1.7,18.9,139.5,127.38,98.7
2018,8,20,9,0,2.0,160.0,1.7,19.3,161.0,146.44,113.45
2018,8,20,9,15,2.5,167.0,1.75,19.65,168.5,153.4,118.51
2018,8,20,9,30,3.0,174.0,1.8,20.0,176.0,160.41,123.63
2018,8,20,9,45,4.5,182.5,1.8,20.35,186.0,169.24,130.13
2018,8,20,10,0,6.0,191.0,1.8,20.7,196.0,178.23,136.76
2018,8,20,10,15,10.5,225.5,1.85,20.95,234.0,212.12,162.75
2018,8,20,10,30,15.0,260.0,1.9,21.2,272.0,246.61,188.85
2018,8,20,10,45,20.0,289.5,1.95,21.45,306.5,277.6,212.03
2018,8,20,11,0,25.0,319.0,2.0,21.7,341.0,306.76,233.64
2018,8,20,11,15,33.0,344.0,2.1,21.85,373.0,338.05,256.94
2018,8,20,11,30,41.0,369.0,2.2,22.0,405.0,370.45,280.9
2018,8,20,11,45,44.5,372.5,2.25,22.1,412.0,380.74,288.4
2018,8,20,12,0,48.0,376.0,2.3,22.2,419.0,391.21,296.15
2018,8,20,12,15,75.0,375.0,2.4,22.2,442.5,417.08,316.24
2018,8,20,12,30,102.0,374.0,2.5,22.2,466.0,449.33,340.9
2018,8,20,12,45,124.5,384.5,2.55,22.25,495.5,485.71,368.07
2018,8,20,13,0,147.0,395.0,2.6,22.3,525.0,522.89,395.65
2018,8,20,13,15,125.5,394.5,2.65,22.2,504.0,509.51,385.7
2018,8,20,13,30,104.0,394.0,2.7,22.1,483.0,485.44,368.3
2018,8,20,13,45,232.0,340.0,2.75,22.0,532.0,573.9,437.74
2018,8,20,14,0,360.0,286.0,2.8,21.9,581.0,653.99,499.64
2018,8,20,14,15,597.0,208.5,2.85,21.65,676.0,803.63,612.44
2018,8,20,14,30,834.0,131.0,2.9,21.4,771.0,938.92,706.46
2018,8,20,14,45,824.0,127.5,2.95,21.2,734.5,923.53,697.02
2018,8,20,15,0,814.0,124.0,3.0,21.0,698.0,905.24,686.99
2018,8,20,15,15,799.0,121.0,3.0,21.0,656.0,880.19,671.45
2018,8,20,15,30,784.0,118.0,3.0,21.0,614.0,852.67,654.22
2018,8,20,15,45,766.5,113.5,3.05,20.4,568.5,818.99,634.32
2018,8,20,16,0,749.0,109.0,3.1,19.8,523.0,787.59,615.75
2018,8,20,16,15,679.0,113.5,3.15,19.35,462.0,718.01,568.54
2018,8,20,16,30,609.0,118.0,3.2,18.9,401.0,649.57,521.02
2018,8,20,16,45,554.0,111.5,3.2,18.45,345.5,581.77,471.68
2018,8,20,17,0,499.0,105.0,3.2,18.0,290.0,510.53,417.82
2018,8,20,17,15,499.5,89.5,3.2,17.5,250.5,480.34,395.2
2018,8,20,17,30,500.0,74.0,3.2,17.0,211.0,443.49,365.84
2018,8,20,17,45,456.5,63.5,3.2,16.45,168.0,383.9,316.04
2018,8,20,18,0,413.0,53.0,3.2,15.9,125.0,326.81,266.03
2018,8,20,18,15,312.0,40.5,3.1,15.6,84.5,240.45,189.16
2018,8,20,18,30,211.0,28.0,3.0,15.3,44.0,159.58,89.78
2018,8,20,18,45,120.5,16.5,2.95,14.95,24.0,67.87,0.0
2018,8,20,19,0,30.0,5.0,2.9,14.6,4.0,0.0,0.0
2018,8,20,19,15,15.0,2.5,2.85,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,5,15,8.5,2.5,2.1,14.15,2.5,0.0,0.0
2018,8,21,5,30,17.0,5.0,2.2,14.4,5.0,0.0,0.0
2018,8,21,5,45,70.5,19.5,2.3,14.65,25.0,18.59,0.0
2018,8,21,6,0,124.0,34.0,2.4,14.9,45.0,27.76,15.7
2018,8,21,6,15,95.0,40.0,2.4,15.2,51.5,32.62,22.56
2018,8,21,6,30,66.0,46.0,2.4,15.5,58.0,39.77,29.42
2018,8,21,6,45,33.0,59.5,2.4,15.75,65.5,53.29,41.66
2018,8,21,7,0,0.0,73.0,2.4,16.0,73.0,66.56,53.49
2018,8,21,7,15,0.0,86.0,2.35,16.35,86.0,78.1,63.56
2018,8,21,7,30,0.0,99.0,2.3,16.7,99.0,89.57,73.35
2018,8,21,7,45,0.5,115.0,2.25,17.0,115.0,103.44,81.12
2018,8,21,8,0,1.0,131.0,2.2,17.3,131.0,117.77,92.5
2018,8,21,8,15,3.0,151.0,2.15,17.7,152.5,135.68,106.52
2018,8,21,8,30,5.0,171.0,2.1,18.1,174.0,153.93,120.63
2018,8,21,8,45,6.5,183.5,2.1,18.45,187.5,166.21,129.88
2018,8,21,9,0,8.0,196.0,2.1,18.8,201.0,178.68,139.23
2018,8,21,9,15,7.5,197.0,2.1,19.15,202.0,180.88,140.47
2018,8,21,9,30,7.0,198.0,2.1,19.5,203.0,182.83,141.56
2018,8,21,9,45,6.5,197.5,2.1,19.8,202.5,183.27,141.49
2018,8,21,10,0,6.0,197.0,2.1,20.1,202.0,183.52,141.31
2018,8,21,10,15,8.0,209.0,2.15,20.35,215.5,196.1,150.83
2018,8,21,10,30,10.0,221.0,2.2,20.6,229.0,208.94,160.49
2018,8,21,10,45,13.0,248.0,2.25,20.9,259.0,236.12,181.13
2018,8,21,11,0,16.0,275.0,2.3,21.2,289.0,263.77,201.9
2018,8,21,11,15,13.5,258.5,2.35,21.35,270.5,248.53,189.98
2018,8,21,11,30,11.0,242.0,2.4,21.5,252.0,232.78,177.78
2018,8,21,11,45,10.5,236.0,2.45,21.65,245.5,227.82,173.9
2018,8,21,12,0,10.0,230.0,2.5,21.8,239.0,222.72,169.9
2018,8,21,12,15,10.5,233.0,2.55,21.8,242.5,226.73,173.05
2018,8,21,12,30,11.0,236.0,2.6,21.8,246.0,230.77,176.21
2018,8,21,12,45,11.5,237.5,2.6,21.85,248.0,233.4,178.26
2018,8,21,13,0,12.0,239.0,2.6,21.9,250.0,236.02,180.35
2018,8,21,13,15,13.0,247.5,2.65,21.85,259.0,245.84,188.07
2018,8,21,13,30,14.0,256.0,2.7,21.8,268.0,255.77,195.91
2018,8,21,13,45,40.5,270.0,2.75,21.7,303.5,303.3,233.5
2018,8,21,14,0,67.0,284.0,2.8,21.6,339.0,344.44,265.92
2018,8,21,14,15,118.0,293.5,2.8,21.45,385.5,415.86,321.72
2018,8,21,14,30,169.0,303.0,2.8,21.3,432.0,476.54,368.83
2018,8,21,14,45,180.0,301.5,2.8,21.1,433.0,487.55,377.95
2018,8,21,15,0,191.0,300.0,2.8,20.9,434.0,497.98,386.97
2018,8,21,15,15,204.5,286.0,2.8,20.9,421.5,495.84,386.74
2018,8,21,15,30,218.0,272.0,2.8,20.9,409.0,492.51,385.73
2018,8,21,15,45,228.5,252.5,2.8,20.35,386.5,478.82,377.79
2018,8,21,16,0,239.0,233.0,2.8,19.8,364.0,477.34,378.83
2018,8,21,16,15,252.0,211.0,2.8,19.4,337.5,459.53,367.47
2018,8,21,16,30,265.0,189.0,2.8,19.0,311.0,439.86,354.48
2018,8,21,16,45,269.5,168.5,2.8,18.65,280.0,413.66,335.76
2018,8,21,17,0,274.0,148.0,2.8,18.3,249.0,386.15,315.43
2018,8,21,17,15,248.5,130.5,2.7,17.9,211.0,340.6,279.25
2018,8,21,17,30,223.0,113.0,2.6,17.5,173.0,296.47,243.16
2018,8,21,17,45,181.0,88.0,2.55,17.15,130.0,233.03,190.08
2018,8,21,18,0,139.0,63.0,2.5,16.8,87.0,171.68,137.54
2018,8,21,18,15,96.5,41.5,2.45,16.55,55.5,117.57,89.53
2018,8,21,18,30,54.0,20.0,2.4,16.3,24.0,59.78,25.89
2018,8,21,18,45,29.5,11.0,2.35,16.1,13.0,23.16,0.0
2018,8,21,19,0,5.0,2.0,2.3,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.25,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,14.65,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,8,22,5,45,0.0,10.0,1.15,15.3,10.0,9.53,0.0
2018,8,22,6,0,0.0,18.0,1.2,15.6,18.0,16.7,6.92
2018,8,22,6,15,0.0,33.5,1.25,15.9,33.5,31.0,21.08
2018,8,22,6,30,0.0,49.0,1.3,16.2,49.0,44.81,33.74
2018,8,22,6,45,0.0,60.5,1.3,16.5,60.5,55.28,43.28
2018,8,22,7,0,0.0,72.0,1.3,16.8,72.0,65.69,52.55
2018,8,22,7,15,0.0,78.0,1.3,17.1,78.0,71.51,57.58
2018,8,22,7,30,0.0,84.0,1.3,17.4,84.0,77.23,62.38
2018,8,22,7,45,0.0,99.5,1.25,17.7,99.5,90.79,73.86
2018,8,22,8,0,0.0,115.0,1.2,18.0,115.0,104.55,81.37
2018,8,22,8,15,0.0,130.5,1.25,18.35,130.5,118.38,92.23
2018,8,22,8,30,0.0,146.0,1.3,18.7,146.0,132.29,103.01
2018,8,22,8,45,0.5,153.0,1.3,19.0,153.5,139.19,108.05
2018,8,22,9,0,1.0,160.0,1.3,19.3,161.0,146.09,113.09
2018,8,22,9,15,2.5,169.5,1.35,19.65,171.5,155.51,120.09
2018,8,22,9,30,4.0,179.0,1.4,20.0,182.0,165.12,127.2
2018,8,22,9,45,5.5,192.5,1.45,20.35,196.5,178.41,137.19
2018,8,22,10,0,7.0,206.0,1.5,20.7,211.0,191.93,147.29
2018,8,22,10,15,12.0,237.5,1.6,21.0,247.0,223.44,171.28
2018,8,22,10,30,17.0,269.0,1.7,21.3,283.0,255.62,195.5
2018,8,22,10,45,19.5,288.5,1.75,21.6,305.0,276.28,210.71
2018,8,22,11,0,22.0,308.0,1.8,21.9,327.0,297.32,226.16
2018,8,22,11,15,22.0,308.0,1.9,22.1,327.0,299.37,227.45
2018,8,22,11,30,22.0,308.0,2.0,22.3,327.0,301.3,228.77
2018,8,22,11,45,39.0,351.0,2.1,22.45,385.5,356.66,270.3
2018,8,22,12,0,56.0,394.0,2.2,22.6,444.0,414.25,312.72
2018,8,22,12,15,67.5,405.5,2.25,22.65,466.0,439.54,331.26
2018,8,22,12,30,79.0,417.0,2.3,22.7,488.0,465.58,350.47
2018,8,22,12,45,136.5,416.0,2.35,22.75,537.0,526.52,396.21
2018,8,22,13,0,194.0,415.0,2.4,22.8,586.0,584.2,438.98
2018,8,22,13,15,421.0,327.5,2.45,22.75,689.5,726.3,545.79
2018,8,22,13,30,648.0,240.0,2.5,22.7,793.0,859.5,642.94
2018,8,22,13,45,722.5,200.5,2.55,22.6,801.0,897.88,669.66
2018,8,22,14,0,797.0,161.0,2.6,22.5,809.0,928.14,691.09
2018,8,22,14,15,790.5,157.5,2.65,22.3,780.0,922.36,688.87
2018,8,22,14,30,784.0,154.0,2.7,22.1,751.0,913.57,685.07
2018,8,22,14,45,775.0,149.5,2.75,21.9,715.5,898.47,677.11
2018,8,22,15,0,766.0,145.0,2.8,21.7,680.0,885.47,670.67
2018,8,22,15,15,749.5,141.0,2.8,21.7,638.0,858.86,654.01
2018,8,22,15,30,733.0,137.0,2.8,21.7,596.0,829.95,635.8
2018,8,22,15,45,713.5,131.5,2.8,21.0,550.0,794.62,614.61
2018,8,22,16,0,694.0,126.0,2.8,20.3,504.0,757.54,591.85
2018,8,22,16,15,666.5,120.5,2.8,19.9,455.5,712.4,562.09
2018,8,22,16,30,639.0,115.0,2.8,19.5,407.0,666.46,531.12
2018,8,22,16,45,602.0,108.0,2.8,19.05,356.5,611.05,492.06
2018,8,22,17,0,565.0,101.0,2.8,18.6,306.0,556.04,451.4
2018,8,22,17,15,513.5,92.0,2.75,18.1,255.5,489.54,400.12
2018,8,22,17,30,462.0,83.0,2.7,17.6,205.0,422.99,346.91
2018,8,22,17,45,391.0,70.5,2.65,17.1,158.0,347.38,284.16
2018,8,22,18,0,320.0,58.0,2.6,16.6,111.0,277.33,223.75
2018,8,22,18,15,230.5,42.5,2.45,16.25,73.5,199.94,154.21
2018,8,22,18,30,141.0,27.0,2.3,15.9,36.0,121.32,45.73
2018,8,22,18,45,77.5,15.5,2.2,15.55,19.5,47.81,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.2,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.1,15.05,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.9,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.0,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.1,14.9,10.0,9.53,0.0
2018,8,23,6,0,0.0,18.0,2.2,15.3,18.0,16.7,6.58
2018,8,23,6,15,0.0,33.0,2.25,15.6,33.0,30.54,20.63
2018,8,23,6,30,0.0,48.0,2.3,15.9,48.0,43.94,32.97
2018,8,23,6,45,1.0,68.5,2.35,16.25,69.0,61.64,48.88
2018,8,23,7,0,2.0,89.0,2.4,16.6,90.0,79.09,64.35
2018,8,23,7,15,4.0,107.5,2.35,16.85,109.0,94.84,78.05
2018,8,23,7,30,6.0,126.0,2.3,17.1,128.0,110.44,91.36
2018,8,23,7,45,9.5,145.0,2.3,17.4,149.0,126.46,104.78
2018,8,23,8,0,13.0,164.0,2.3,17.7,170.0,144.2,113.57
2018,8,23,8,15,19.5,185.5,2.25,18.0,196.0,164.71,129.21
2018,8,23,8,30,26.0,207.0,2.2,18.3,222.0,186.09,145.45
2018,8,23,8,45,29.0,226.5,2.2,18.6,244.0,198.18,154.41
2018,8,23,9,0,32.0,246.0,2.2,18.9,266.0,218.39,169.84
2018,8,23,9,15,39.0,270.0,2.25,19.2,296.5,243.91,189.24
2018,8,23,9,30,46.0,294.0,2.3,19.5,327.0,270.48,209.32
2018,8,23,9,45,52.5,315.0,2.3,19.8,354.0,295.5,228.05
2018,8,23,10,0,59.0,336.0,2.3,20.1,381.0,321.43,247.33
2018,8,23,10,15,88.5,361.0,2.35,20.3,432.0,363.65,279.03
2018,8,23,10,30,118.0,386.0,2.4,20.5,483.0,404.9,309.8
2018,8,23,10,45,181.0,393.5,2.4,20.75,546.5,459.85,350.88
2018,8,23,11,0,244.0,401.0,2.4,21.0,610.0,517.39,393.46
2018,8,23,11,15,358.5,370.0,2.45,21.15,683.0,585.24,444.58
2018,8,23,11,30,473.0,339.0,2.5,21.3,756.0,660.06,500.09
2018,8,23,11,45,571.5,301.5,2.55,21.45,809.5,723.54,546.8
2018,8,23,12,0,670.0,264.0,2.6,21.6,863.0,790.4,595.38
2018,8,23,12,15,671.0,263.0,2.65,21.6,862.0,814.44,612.28
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,836.47,628.06
2018,8,23,12,45,674.5,257.5,2.75,21.65,854.0,854.3,640.95
2018,8,23,13,0,677.0,253.0,2.8,21.7,847.0,869.8,652.29
2018,8,23,13,15,673.0,250.5,2.85,21.65,831.5,878.94,659.47
2018,8,23,13,30,669.0,248.0,2.9,21.6,816.0,885.43,664.95
2018,8,23,13,45,664.0,242.5,2.95,21.55,793.5,885.29,666.11
2018,8,23,14,0,659.0,237.0,3.0,21.5,771.0,882.39,665.52
2018,8,23,14,15,649.5,232.0,3.05,21.3,741.5,873.08,660.93
2018,8,23,14,30,640.0,227.0,3.1,21.1,712.0,861.09,654.59
2018,8,23,14,45,628.5,219.5,3.15,20.95,676.5,842.1,643.34
2018,8,23,15,0,617.0,212.0,3.2,20.8,641.0,820.64,630.37
2018,8,23,15,15,598.5,205.5,3.2,20.8,600.5,787.22,608.24
2018,8,23,15,30,580.0,199.0,3.2,20.8,560.0,756.69,587.91
2018,8,23,15,45,559.5,189.0,3.25,20.25,515.5,718.94,563.61
2018,8,23,16,0,539.0,179.0,3.3,19.7,471.0,679.98,537.96
2018,8,23,16,15,512.0,167.5,3.35,19.3,423.5,633.03,505.39
2018,8,23,16,30,485.0,156.0,3.4,18.9,376.0,585.78,471.81
2018,8,23,16,45,450.0,143.0,3.45,18.5,327.5,530.72,431.18
2018,8,23,17,0,415.0,130.0,3.5,18.1,279.0,476.56,390.02
2018,8,23,17,15,369.0,114.5,3.45,17.65,231.0,413.13,339.91
2018,8,23,17,30,323.0,99.0,3.4,17.2,183.0,352.2,290.14
2018,8,23,17,45,266.0,79.5,3.4,16.75,138.5,272.0,223.18
2018,8,23,18,0,209.0,60.0,3.4,16.3,94.0,206.86,166.68
2018,8,23,18,15,141.5,40.0,3.3,16.0,59.5,139.56,105.96
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,68.6,13.78
2018,8,23,18,45,37.0,10.0,3.15,15.4,12.5,25.19,0.0
2018,8,23,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,1.0,2.4,13.85,1.0,0.0,0.0
2018,8,24,5,30,0.0,2.0,2.5,14.1,2.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,2.55,14.35,10.0,9.53,0.0
2018,8,24,6,0,0.0,18.0,2.6,14.6,18.0,16.7,6.22
2018,8,24,6,15,0.0,34.0,2.6,14.85,34.0,31.31,21.31
2018,8,24,6,30,0.0,50.0,2.6,15.1,50.0,45.5,34.41
2018,8,24,6,45,0.0,70.0,2.6,15.4,70.0,62.74,50.0
2018,8,24,7,0,0.0,90.0,2.6,15.7,90.0,79.77,65.17
2018,8,24,7,15,0.0,99.0,2.55,16.05,99.0,88.23,72.52
2018,8,24,7,30,0.0,108.0,2.5,16.4,108.0,96.56,79.56
2018,8,24,7,45,0.0,117.0,2.4,16.75,117.0,104.8,86.37
2018,8,24,8,0,0.0,126.0,2.3,17.1,126.0,113.46,89.11
2018,8,24,8,15,0.5,139.5,2.25,17.45,140.0,125.79,98.74
2018,8,24,8,30,1.0,153.0,2.2,17.8,154.0,138.21,108.33
2018,8,24,8,45,3.0,170.0,2.15,18.2,172.0,154.0,120.44
2018,8,24,9,0,5.0,187.0,2.1,18.6,190.0,170.09,132.68
2018,8,24,9,15,8.0,205.0,2.1,18.95,210.5,187.67,146.02
2018,8,24,9,30,11.0,223.0,2.1,19.3,231.0,205.66,159.6
2018,8,24,9,45,14.0,242.5,2.1,19.65,253.0,225.37,174.42
2018,8,24,10,0,17.0,262.0,2.1,20.0,275.0,245.51,189.47
2018,8,24,10,15,26.0,293.0,2.15,20.25,314.0,274.18,211.08
2018,8,24,10,30,35.0,324.0,2.2,20.5,353.0,309.27,237.39
2018,8,24,10,45,46.5,351.5,2.25,20.75,391.0,344.23,263.4
2018,8,24,11,0,58.0,379.0,2.3,21.0,429.0,380.67,290.29
2018,8,24,11,15,75.0,396.0,2.35,21.2,461.5,413.1,314.24
2018,8,24,11,30,92.0,413.0,2.4,21.4,494.0,447.05,339.18
2018,8,24,11,45,156.5,414.5,2.45,21.55,553.5,505.84,383.38
2018,8,24,12,0,221.0,416.0,2.5,21.7,613.0,568.29,429.61
2018,8,24,12,15,396.0,355.5,2.55,21.75,708.0,673.31,508.75
2018,8,24,12,30,571.0,295.0,2.6,21.8,803.0,780.41,587.46
2018,8,24,12,45,622.5,273.0,2.65,21.9,821.5,822.57,617.42
2018,8,24,13,0,674.0,251.0,2.7,22.0,840.0,863.89,647.17
2018,8,24,13,15,668.5,248.5,2.75,21.95,823.5,871.58,653.12
2018,8,24,13,30,663.0,246.0,2.8,21.9,807.0,876.59,657.59
2018,8,24,13,45,654.0,243.5,2.85,21.85,784.0,875.67,658.09
2018,8,24,14,0,645.0,241.0,2.9,21.8,761.0,872.02,656.84
2018,8,24,14,15,633.5,236.5,2.95,21.6,731.0,861.34,651.27
2018,8,24,14,30,622.0,232.0,3.0,21.4,701.0,848.04,643.97
2018,8,24,14,45,605.5,227.0,3.0,21.25,665.0,827.1,630.9
2018,8,24,15,0,589.0,222.0,3.0,21.1,629.0,800.15,613.74
2018,8,24,15,15,570.5,213.5,3.0,21.1,588.0,769.58,593.55
2018,8,24,15,30,552.0,205.0,3.0,21.1,547.0,737.32,572.0
2018,8,24,15,45,527.5,196.5,3.05,20.55,502.5,698.45,546.71
2018,8,24,16,0,503.0,188.0,3.1,20.0,458.0,658.67,520.25
2018,8,24,16,15,473.5,176.5,3.1,19.6,411.0,610.74,486.63
2018,8,24,16,30,444.0,165.0,3.1,19.2,364.0,562.75,452.21
2018,8,24,16,45,407.5,150.0,3.1,18.8,315.5,505.69,409.85
2018,8,24,17,0,371.0,135.0,3.1,18.4,267.0,449.7,367.1
2018,8,24,17,15,327.0,117.0,3.05,17.9,219.5,375.02,308.32
2018,8,24,17,30,283.0,99.0,3.0,17.4,172.0,314.92,259.16
2018,8,24,17,45,230.0,78.0,2.95,16.9,128.5,247.9,202.67
2018,8,24,18,0,177.0,57.0,2.9,16.4,85.0,184.33,147.63
2018,8,24,18,15,118.0,37.5,2.85,16.05,53.0,123.61,92.26
2018,8,24,18,30,59.0,18.0,2.8,15.7,21.0,57.61,0.0
2018,8,24,18,45,29.5,9.0,2.7,15.4,10.5,20.96,0.0
2018,8,24,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.7,12.35,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,74.5,16.0,1.75,13.3,21.0,15.25,0.0
2018,8,25,6,0,132.0,29.0,1.8,13.8,39.0,22.84,9.97
2018,8,25,6,15,209.0,46.5,1.8,14.25,77.0,36.01,25.35
2018,8,25,6,30,286.0,64.0,1.8,14.7,115.0,48.61,37.17
2018,8,25,6,45,209.0,77.5,1.8,15.15,121.5,60.66,48.2
2018,8,25,7,0,132.0,91.0,1.8,15.6,128.0,74.32,60.38
2018,8,25,7,15,70.0,108.5,1.75,16.05,128.5,91.81,75.63
2018,8,25,7,30,8.0,126.0,1.7,16.5,129.0,110.28,91.4
2018,8,25,7,45,10.0,143.5,1.65,16.9,148.0,125.03,103.68
2018,8,25,8,0,12.0,161.0,1.6,17.3,167.0,141.55,111.53
2018,8,25,8,15,20.0,183.5,1.55,17.8,194.5,162.89,127.67
2018,8,25,8,30,28.0,206.0,1.5,18.3,222.0,177.7,138.41
2018,8,25,8,45,40.0,231.5,1.45,18.75,256.0,203.91,158.11
2018,8,25,9,0,52.0,257.0,1.4,19.2,290.0,231.75,178.96
2018,8,25,9,15,104.0,286.5,1.35,19.65,358.0,277.24,212.41
2018,8,25,9,30,156.0,316.0,1.3,20.1,426.0,322.14,245.42
2018,8,25,9,45,290.0,306.5,1.3,20.55,523.5,377.85,286.26
2018,8,25,10,0,424.0,297.0,1.3,21.0,621.0,447.86,338.1
2018,8,25,10,15,542.5,267.5,1.3,21.4,698.5,510.21,384.4
2018,8,25,10,30,661.0,238.0,1.3,21.8,776.0,580.61,436.1
2018,8,25,10,45,672.5,239.0,1.35,22.15,799.5,621.42,465.69
2018,8,25,11,0,684.0,240.0,1.4,22.5,823.0,661.97,494.71
2018,8,25,11,15,650.5,258.5,1.45,22.8,820.5,686.4,511.44
2018,8,25,11,30,617.0,277.0,1.5,23.1,818.0,707.17,525.37
2018,8,25,11,45,579.5,294.5,1.6,23.35,805.5,721.21,534.89
2018,8,25,12,0,542.0,312.0,1.7,23.6,793.0,731.01,541.37
2018,8,25,12,15,636.0,270.0,1.8,23.75,834.0,789.77,584.23
2018,8,25,12,30,730.0,228.0,1.9,23.9,875.0,850.67,627.66
2018,8,25,12,45,749.0,214.5,2.0,24.05,872.5,874.65,644.07
2018,8,25,13,0,768.0,201.0,2.1,24.2,870.0,896.37,659.08
2018,8,25,13,15,764.0,198.5,2.2,24.1,853.5,906.12,666.94
2018,8,25,13,30,760.0,196.0,2.3,24.0,837.0,912.95,673.12
2018,8,25,13,45,713.5,208.5,2.45,23.95,797.0,893.37,662.18
2018,8,25,14,0,667.0,221.0,2.6,23.9,757.0,870.55,649.18
2018,8,25,14,15,698.0,201.5,2.7,23.65,743.5,883.38,660.39
2018,8,25,14,30,729.0,182.0,2.8,23.4,730.0,892.83,669.18
2018,8,25,14,45,716.5,177.5,2.9,23.15,693.5,875.21,659.73
2018,8,25,15,0,704.0,173.0,3.0,22.9,657.0,854.98,648.67
2018,8,25,15,15,686.0,167.5,3.0,22.9,615.0,826.25,630.43
2018,8,25,15,30,668.0,162.0,3.0,22.9,573.0,795.39,610.65
2018,8,25,15,45,645.0,155.5,3.1,22.15,527.0,757.19,587.72
2018,8,25,16,0,622.0,149.0,3.2,21.4,481.0,717.51,563.2
2018,8,25,16,15,592.5,141.0,3.25,20.85,432.0,669.68,531.03
2018,8,25,16,30,563.0,133.0,3.3,20.3,383.0,616.65,494.03
2018,8,25,16,45,523.5,123.0,3.3,19.75,333.0,559.24,452.17
2018,8,25,17,0,484.0,113.0,3.3,19.2,283.0,502.93,409.77
2018,8,25,17,15,433.0,100.5,3.3,18.6,233.5,437.24,358.41
2018,8,25,17,30,382.0,88.0,3.3,18.0,184.0,374.41,307.39
2018,8,25,17,45,314.5,72.0,3.25,17.4,138.5,300.61,245.42
2018,8,25,18,0,247.0,56.0,3.2,16.8,93.0,232.12,185.9
2018,8,25,18,15,166.5,38.0,3.1,16.4,58.5,160.34,119.11
2018,8,25,18,30,86.0,20.0,3.0,16.0,24.0,73.47,0.0
2018,8,25,18,45,43.0,10.0,2.85,15.65,12.0,27.44,0.0
2018,8,25,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,15,10.0,2.5,2.15,12.35,2.0,0.0,0.0
2018,8,26,5,30,20.0,5.0,2.2,12.8,4.0,0.0,0.0
2018,8,26,5,45,20.0,7.0,2.3,13.3,7.0,6.67,0.0
2018,8,26,6,0,20.0,9.0,2.4,13.8,10.0,8.41,0.0
2018,8,26,6,15,10.0,15.0,2.4,14.2,15.5,14.1,6.48
2018,8,26,6,30,0.0,21.0,2.4,14.6,21.0,19.47,11.54
2018,8,26,6,45,0.0,29.0,2.45,15.0,29.0,26.9,18.34
2018,8,26,7,0,0.0,37.0,2.5,15.4,37.0,34.35,25.05
2018,8,26,7,15,0.0,44.5,2.4,15.8,44.5,41.33,31.23
2018,8,26,7,30,0.0,52.0,2.3,16.2,52.0,48.33,37.31
2018,8,26,7,45,0.0,62.5,2.25,16.6,62.5,58.13,45.76
2018,8,26,8,0,0.0,73.0,2.2,17.0,73.0,67.94,51.5
2018,8,26,8,15,0.0,89.0,2.15,17.4,89.0,82.76,63.51
2018,8,26,8,30,0.0,105.0,2.1,17.8,105.0,97.06,74.92
2018,8,26,8,45,0.0,125.5,2.05,18.2,125.5,115.31,89.4
2018,8,26,9,0,0.0,146.0,2.0,18.6,146.0,133.61,103.72
2018,8,26,9,15,3.0,166.5,2.05,19.0,168.5,152.95,118.65
2018,8,26,9,30,6.0,187.0,2.1,19.4,191.0,172.69,133.79
2018,8,26,9,45,9.5,213.5,2.1,19.85,220.5,198.3,153.35
2018,8,26,10,0,13.0,240.0,2.1,20.3,250.0,224.4,173.08
2018,8,26,10,15,44.5,281.0,2.2,20.6,317.0,273.53,210.64
2018,8,26,10,30,76.0,322.0,2.3,20.9,384.0,330.58,253.83
2018,8,26,10,45,131.0,340.0,2.35,21.2,450.0,383.12,293.55
2018,8,26,11,0,186.0,358.0,2.4,21.5,516.0,443.78,338.95
2018,8,26,11,15,215.0,376.5,2.45,21.7,562.0,491.4,373.96
2018,8,26,11,30,244.0,395.0,2.5,21.9,608.0,540.99,410.06
2018,8,26,11,45,476.0,305.0,2.6,22.05,725.0,651.06,494.41
2018,8,26,12,0,708.0,215.0,2.7,22.2,842.0,771.38,583.87
2018,8,26,12,15,808.5,167.0,2.75,22.25,882.0,830.38,625.09
2018,8,26,12,30,909.0,119.0,2.8,22.3,922.0,887.88,664.06
2018,8,26,12,45,904.5,120.0,2.9,22.35,912.5,906.68,677.07
2018,8,26,13,0,900.0,121.0,3.0,22.4,903.0,922.42,688.44
2018,8,26,13,15,895.0,120.0,3.05,22.35,885.0,932.59,696.11
2018,8,26,13,30,890.0,119.0,3.1,22.3,867.0,939.55,701.81
2018,8,26,13,45,883.5,117.5,3.2,22.25,842.5,941.41,704.6
2018,8,26,14,0,877.0,116.0,3.3,22.2,818.0,940.04,705.38
2018,8,26,14,15,868.0,115.0,3.35,22.0,787.0,933.72,703.02
2018,8,26,14,30,859.0,114.0,3.4,21.8,756.0,924.31,698.71
2018,8,26,14,45,846.5,111.5,3.45,21.6,718.0,914.54,694.28
2018,8,26,15,0,834.0,109.0,3.5,21.4,680.0,894.53,682.84
2018,8,26,15,15,818.5,106.5,3.5,21.4,637.5,869.08,666.88
2018,8,26,15,30,803.0,104.0,3.5,21.4,595.0,841.16,649.17
2018,8,26,15,45,782.5,100.5,3.6,20.85,547.5,805.51,627.68
2018,8,26,16,0,762.0,97.0,3.7,20.3,500.0,768.0,604.45
2018,8,26,16,15,735.5,92.5,3.7,19.9,450.0,722.89,574.34
2018,8,26,16,30,709.0,88.0,3.7,19.5,400.0,680.88,545.94
2018,8,26,16,45,673.0,83.0,3.7,19.1,349.0,626.8,507.54
2018,8,26,17,0,637.0,78.0,3.7,18.7,298.0,573.1,468.16
2018,8,26,17,15,584.5,70.5,3.65,18.2,246.5,505.89,415.53
2018,8,26,17,30,532.0,63.0,3.6,17.7,195.0,441.1,362.7
2018,8,26,17,45,455.0,54.5,3.55,17.2,148.5,363.42,297.1
2018,8,26,18,0,378.0,46.0,3.5,16.7,102.0,290.96,233.3
2018,8,26,18,15,260.5,33.5,3.45,16.35,65.0,200.85,147.73
2018,8,26,18,30,143.0,21.0,3.4,16.0,28.0,106.98,0.0
2018,8,26,18,45,71.5,10.5,3.35,15.65,14.0,39.56,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.4,14.5,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.5,14.8,3.0,0.0,0.0
2018,8,27,5,45,12.0,5.5,2.6,15.1,6.0,5.24,0.0
2018,8,27,6,0,12.0,8.0,2.7,15.4,9.0,7.5,0.0
2018,8,27,6,15,6.0,12.5,2.7,15.7,13.0,11.74,4.36
2018,8,27,6,30,0.0,17.0,2.7,16.0,17.0,15.75,8.18
2018,8,27,6,45,0.0,23.0,2.7,16.3,23.0,21.32,13.27
2018,8,27,7,0,0.0,29.0,2.7,16.6,29.0,26.9,18.3
2018,8,27,7,15,0.0,34.5,2.6,16.95,34.5,32.02,22.83
2018,8,27,7,30,0.0,40.0,2.5,17.3,40.0,37.15,27.29
2018,8,27,7,45,0.0,55.5,2.45,17.6,55.5,51.6,39.86
2018,8,27,8,0,0.0,71.0,2.4,17.9,71.0,66.07,49.77
2018,8,27,8,15,0.0,92.5,2.35,18.3,92.5,85.81,65.81
2018,8,27,8,30,0.0,114.0,2.3,18.7,114.0,104.87,81.05
2018,8,27,8,45,0.0,123.5,2.25,19.05,123.5,113.55,87.7
2018,8,27,9,0,0.0,133.0,2.2,19.4,133.0,122.26,94.32
2018,8,27,9,15,8.0,176.0,2.2,19.7,181.5,162.72,126.07
2018,8,27,9,30,16.0,219.0,2.2,20.0,230.0,203.91,157.91
2018,8,27,9,45,24.0,246.0,2.2,20.3,263.5,226.96,175.29
2018,8,27,10,0,32.0,273.0,2.2,20.6,297.0,256.42,197.57
2018,8,27,10,15,71.5,299.0,2.2,20.85,356.0,302.55,232.61
2018,8,27,10,30,111.0,325.0,2.2,21.1,415.0,349.39,267.96
2018,8,27,10,45,171.0,360.5,2.25,21.3,503.5,424.54,324.33
2018,8,27,11,0,231.0,396.0,2.3,21.5,592.0,505.28,383.74
2018,8,27,11,15,267.5,387.5,2.3,21.65,618.0,535.45,405.94
2018,8,27,11,30,304.0,379.0,2.3,21.8,644.0,569.73,431.25
2018,8,27,11,45,332.0,370.5,2.35,21.95,662.0,599.05,452.9
2018,8,27,12,0,360.0,362.0,2.4,22.1,680.0,628.97,474.91
2018,8,27,12,15,379.5,358.5,2.45,22.1,693.0,656.98,495.51
2018,8,27,12,30,399.0,355.0,2.5,22.1,706.0,689.39,519.02
2018,8,27,12,45,537.0,287.0,2.5,22.15,754.5,757.71,570.62
2018,8,27,13,0,675.0,219.0,2.5,22.2,803.0,829.26,623.43
2018,8,27,13,15,734.5,186.0,2.55,22.15,810.5,863.64,647.27
2018,8,27,13,30,794.0,153.0,2.6,22.1,818.0,892.15,667.34
2018,8,27,13,45,791.0,149.0,2.6,22.0,795.5,894.69,669.77
2018,8,27,14,0,788.0,145.0,2.6,21.9,773.0,894.21,670.53
2018,8,27,14,15,780.0,142.5,2.65,21.75,743.5,887.73,667.9
2018,8,27,14,30,772.0,140.0,2.7,21.6,714.0,878.31,663.44
2018,8,27,14,45,763.0,134.5,2.7,21.4,678.0,861.87,654.02
2018,8,27,15,0,754.0,129.0,2.7,21.2,642.0,842.64,642.78
2018,8,27,15,15,737.0,126.0,2.7,21.2,601.0,820.62,629.14
2018,8,27,15,30,720.0,123.0,2.7,21.2,560.0,792.48,611.19
2018,8,27,15,45,702.0,117.0,2.7,20.65,515.0,757.94,589.84
2018,8,27,16,0,684.0,111.0,2.7,20.1,470.0,721.67,566.93
2018,8,27,16,15,658.0,105.0,2.7,19.7,422.5,677.49,537.43
2018,8,27,16,30,632.0,99.0,2.7,19.3,375.0,632.54,506.71
2018,8,27,16,45,595.0,92.5,2.7,18.95,326.0,578.33,467.93
2018,8,27,17,0,558.0,86.0,2.7,18.6,277.0,524.7,427.45
2018,8,27,17,15,505.0,77.5,2.7,18.1,228.0,458.88,375.96
2018,8,27,17,30,452.0,69.0,2.7,17.6,179.0,395.58,324.41
2018,8,27,17,45,377.5,58.5,2.7,17.15,135.0,317.9,259.05
2018,8,27,18,0,303.0,48.0,2.7,16.7,91.0,250.57,199.72
2018,8,27,18,15,203.5,33.5,2.65,16.45,57.5,172.28,122.97
2018,8,27,18,30,104.0,19.0,2.6,16.2,24.0,65.33,0.0
2018,8,27,18,45,52.0,9.5,2.6,15.9,12.0,9.05,0.0
2018,8,27,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.85,14.3,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.0,14.6,4.0,0.0,0.0
2018,8,28,5,45,24.0,9.0,2.1,14.95,10.0,8.58,0.0
2018,8,28,6,0,34.0,14.0,2.2,15.3,16.0,11.92,0.95
2018,8,28,6,15,82.0,25.0,2.25,15.6,37.0,20.88,12.11
2018,8,28,6,30,130.0,36.0,2.3,15.9,58.0,29.59,20.29
2018,8,28,6,45,65.0,38.5,2.35,16.25,49.5,33.99,24.47
2018,8,28,7,0,0.0,41.0,2.4,16.6,41.0,38.07,28.2
2018,8,28,7,15,0.0,51.5,2.35,16.9,51.5,47.86,36.85
2018,8,28,7,30,0.0,62.0,2.3,17.2,62.0,57.66,45.37
2018,8,28,7,45,0.0,76.0,2.25,17.5,76.0,70.74,56.62
2018,8,28,8,0,0.0,90.0,2.2,17.8,90.0,83.26,64.05
2018,8,28,8,15,0.5,109.5,2.2,18.15,110.0,100.51,77.91
2018,8,28,8,30,1.0,129.0,2.2,18.5,130.0,117.86,91.65
2018,8,28,8,45,3.5,150.5,2.2,18.9,153.0,137.47,106.94
2018,8,28,9,0,6.0,172.0,2.2,19.3,176.0,157.45,122.37
2018,8,28,9,15,15.0,208.5,2.25,19.6,219.0,192.59,149.55
2018,8,28,9,30,24.0,245.0,2.3,19.9,262.0,228.8,177.29
2018,8,28,9,45,43.0,285.0,2.3,20.2,317.0,266.59,205.87
2018,8,28,10,0,62.0,325.0,2.3,20.5,372.0,312.99,240.79
2018,8,28,10,15,79.5,351.0,2.35,20.75,413.5,349.61,268.12
2018,8,28,10,30,97.0,377.0,2.4,21.0,455.0,388.24,296.79
2018,8,28,10,45,110.0,392.5,2.45,21.2,483.5,417.2,318.12
2018,8,28,11,0,123.0,408.0,2.5,21.4,512.0,445.22,338.71
2018,8,28,11,15,114.0,409.5,2.55,21.5,507.0,450.18,342.1
2018,8,28,11,30,105.0,411.0,2.6,21.6,502.0,453.98,344.7
2018,8,28,11,45,88.5,400.0,2.65,21.7,477.0,438.72,333.22
2018,8,28,12,0,72.0,389.0,2.7,21.8,452.0,421.74,320.47
2018,8,28,12,15,79.0,400.0,2.7,21.85,469.0,443.2,336.49
2018,8,28,12,30,86.0,411.0,2.7,21.9,486.0,465.12,352.64
2018,8,28,12,45,91.5,410.5,2.75,21.9,490.0,474.89,360.15
2018,8,28,13,0,97.0,410.0,2.8,21.9,494.0,484.6,367.72
2018,8,28,13,15,102.0,401.0,2.8,21.85,487.5,485.16,368.72
2018,8,28,13,30,107.0,392.0,2.8,21.8,481.0,485.32,369.53
2018,8,28,13,45,262.0,338.0,2.8,21.75,548.0,596.03,455.57
2018,8,28,14,0,417.0,284.0,2.8,21.7,615.0,698.3,533.17
2018,8,28,14,15,643.5,191.0,2.85,21.55,678.5,817.15,623.03
2018,8,28,14,30,870.0,98.0,2.9,21.4,742.0,912.51,689.57
2018,8,28,14,45,861.5,95.5,2.9,21.25,706.0,898.5,680.88
2018,8,28,15,0,853.0,93.0,2.9,21.1,670.0,881.53,671.19
2018,8,28,15,15,838.0,91.0,2.9,21.1,627.5,856.55,655.63
2018,8,28,15,30,823.0,89.0,2.9,21.1,585.0,836.28,643.41
2018,8,28,15,45,807.0,85.5,2.9,20.55,539.5,803.94,623.89
2018,8,28,16,0,791.0,82.0,2.9,20.0,494.0,769.53,602.68
2018,8,28,16,15,768.5,78.0,2.85,19.65,445.0,727.47,574.78
2018,8,28,16,30,746.0,74.0,2.8,19.3,396.0,684.18,545.45
2018,8,28,16,45,712.5,69.5,2.8,18.95,345.0,631.19,508.24
2018,8,28,17,0,679.0,65.0,2.8,18.6,294.0,578.29,469.88
2018,8,28,17,15,627.5,60.5,2.75,18.15,243.5,517.98,423.21
2018,8,28,17,30,576.0,56.0,2.7,17.7,193.0,456.44,372.92
2018,8,28,17,45,496.5,48.5,2.65,17.25,145.5,377.4,306.31
2018,8,28,18,0,417.0,41.0,2.6,16.8,98.0,303.94,241.29
2018,8,28,18,15,289.0,30.5,2.5,16.55,62.0,209.48,145.27
2018,8,28,18,30,161.0,20.0,2.4,16.3,26.0,91.56,0.0
2018,8,28,18,45,80.5,10.0,2.35,16.0,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.1,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.6,4.0,0.0,0.0
2018,8,29,5,45,141.0,16.0,1.5,15.1,23.5,15.25,0.0
2018,8,29,6,0,247.0,27.0,1.5,15.6,43.0,22.82,5.57
2018,8,29,6,15,357.5,36.0,1.55,16.05,83.0,28.67,18.59
2018,8,29,6,30,468.0,45.0,1.6,16.5,123.0,34.34,24.36
2018,8,29,6,45,536.0,52.0,1.65,17.0,171.5,38.0,27.91
2018,8,29,7,0,604.0,59.0,1.7,17.5,220.0,41.53,31.14
2018,8,29,7,15,650.5,64.0,1.7,17.85,271.5,43.28,32.68
2018,8,29,7,30,697.0,69.0,1.7,18.2,323.0,49.56,38.1
2018,8,29,7,45,728.5,73.5,1.7,18.6,374.5,50.98,39.17
2018,8,29,8,0,760.0,78.0,1.7,19.0,426.0,90.05,47.89
2018,8,29,8,15,784.0,81.0,1.75,19.35,475.0,137.61,75.17
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,187.75,112.71
2018,8,29,8,45,707.0,125.0,1.85,20.05,534.0,239.17,160.12
2018,8,29,9,0,606.0,166.0,1.9,20.4,544.0,285.43,203.38
2018,8,29,9,15,532.5,208.0,1.95,20.75,556.5,331.47,244.12
2018,8,29,9,30,459.0,250.0,2.0,21.1,569.0,368.73,276.37
2018,8,29,9,45,441.5,270.0,2.05,21.45,589.5,404.67,305.57
2018,8,29,10,0,424.0,290.0,2.1,21.8,610.0,438.77,332.49
2018,8,29,10,15,591.5,228.5,2.15,22.0,693.5,497.68,378.09
2018,8,29,10,30,759.0,167.0,2.2,22.2,777.0,572.03,435.06
2018,8,29,10,45,843.0,131.0,2.25,22.45,826.0,628.17,477.77
2018,8,29,11,0,927.0,95.0,2.3,22.7,875.0,687.07,522.02
2018,8,29,11,15,835.0,143.0,2.4,22.8,854.5,704.78,534.33
2018,8,29,11,30,743.0,191.0,2.5,22.9,834.0,715.69,541.46
2018,8,29,11,45,582.0,264.0,2.55,23.05,770.0,690.65,521.24
2018,8,29,12,0,421.0,337.0,2.6,23.2,706.0,654.99,493.01
2018,8,29,12,15,378.0,360.0,2.65,23.2,691.0,655.75,493.27
2018,8,29,12,30,335.0,383.0,2.7,23.2,676.0,656.58,493.15
2018,8,29,12,45,501.5,306.0,2.75,23.25,739.5,743.53,559.08
2018,8,29,13,0,668.0,229.0,2.8,23.3,803.0,830.16,623.24
2018,8,29,13,15,786.5,167.5,2.85,23.2,830.5,884.32,661.03
