Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,15,45,845.0,72.0,4.45,25.4,507.0,782.55,606.54
2018,9,8,16,0,828.0,69.0,4.5,24.7,460.0,753.38,589.36
2018,9,8,16,15,802.0,66.0,4.45,24.1,409.5,708.94,559.78
2018,9,8,16,30,776.0,63.0,4.4,23.5,359.0,663.47,528.68
2018,9,8,16,45,734.5,59.5,4.4,22.9,306.0,605.8,487.39
2018,9,8,17,0,693.0,56.0,4.4,22.3,253.0,548.76,444.31
2018,9,8,17,15,627.5,51.0,4.25,21.45,201.5,475.84,385.62
2018,9,8,17,30,562.0,46.0,4.1,20.6,150.0,411.78,331.08
2018,9,8,17,45,449.5,38.5,4.0,19.8,104.5,318.7,250.56
2018,9,8,18,0,337.0,31.0,3.9,19.0,59.0,232.18,154.96
2018,9,8,18,15,199.5,19.5,3.9,18.5,33.0,108.71,0.0
2018,9,8,18,30,62.0,8.0,3.9,18.0,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.9,17.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,5,45,78.0,9.5,2.05,13.9,12.5,0.0,0.0
2018,9,9,6,0,156.0,19.0,2.0,14.2,25.0,18.11,0.0
2018,9,9,6,15,287.0,31.0,2.0,14.8,62.5,25.57,13.84
2018,9,9,6,30,418.0,43.0,2.0,15.4,100.0,34.18,23.88
2018,9,9,6,45,501.5,51.0,2.0,15.95,149.0,38.64,28.38
2018,9,9,7,0,585.0,59.0,2.0,16.5,198.0,42.99,32.47
2018,9,9,7,15,637.5,64.0,1.85,17.05,249.5,44.65,33.99
2018,9,9,7,30,690.0,69.0,1.7,17.6,301.0,46.3,35.37
2018,9,9,7,45,726.5,73.5,1.6,18.1,353.0,52.43,40.6
2018,9,9,8,0,763.0,78.0,1.5,18.6,405.0,69.54,41.48
2018,9,9,8,15,788.5,81.5,1.45,19.25,455.0,117.59,62.45
2018,9,9,8,30,814.0,85.0,1.4,19.9,505.0,168.39,96.82
2018,9,9,8,45,832.0,88.0,1.35,20.5,551.0,219.94,137.97
2018,9,9,9,0,850.0,91.0,1.3,21.1,597.0,273.01,182.79
2018,9,9,9,15,867.5,92.0,1.3,21.7,639.5,331.41,232.23
2018,9,9,9,30,885.0,93.0,1.3,22.3,682.0,384.49,277.03
2018,9,9,9,45,901.0,92.0,1.35,22.9,719.0,435.95,319.79
2018,9,9,10,0,917.0,91.0,1.4,23.5,756.0,487.6,361.48
2018,9,9,10,15,882.0,110.5,1.5,24.0,770.5,531.77,396.81
2018,9,9,10,30,847.0,130.0,1.6,24.5,785.0,569.02,425.88
2018,9,9,10,45,892.0,113.0,1.7,24.95,819.5,621.06,465.07
2018,9,9,11,0,937.0,96.0,1.8,25.4,854.0,671.96,502.67
2018,9,9,11,15,939.5,97.0,1.95,25.7,867.5,712.1,532.21
2018,9,9,11,30,942.0,98.0,2.1,26.0,881.0,750.06,559.41
2018,9,9,11,45,942.0,98.5,2.2,26.3,886.0,783.38,581.57
2018,9,9,12,0,942.0,99.0,2.3,26.6,891.0,814.04,601.89
2018,9,9,12,15,940.5,99.5,2.5,26.7,888.5,840.73,620.76
2018,9,9,12,30,939.0,100.0,2.7,26.8,886.0,864.45,637.71
2018,9,9,12,45,934.0,101.0,2.9,26.9,875.0,882.71,651.09
2018,9,9,13,0,929.0,102.0,3.1,27.0,864.0,897.72,662.43
2018,9,9,13,15,924.5,101.0,3.25,26.9,845.5,907.81,670.82
2018,9,9,13,30,920.0,100.0,3.4,26.8,827.0,914.57,677.14
2018,9,9,13,45,912.5,99.5,3.5,26.75,801.0,915.88,679.52
2018,9,9,14,0,905.0,99.0,3.6,26.7,775.0,913.87,679.85
2018,9,9,14,15,895.5,98.0,3.7,26.5,742.5,906.27,676.94
2018,9,9,14,30,886.0,97.0,3.8,26.3,710.0,895.49,672.0
2018,9,9,14,45,874.0,94.5,3.85,26.1,671.0,877.76,662.11
2018,9,9,15,0,862.0,92.0,3.9,25.9,632.0,857.11,650.26
2018,9,9,15,15,845.0,89.5,3.9,25.9,587.5,836.29,637.55
2018,9,9,15,30,828.0,87.0,3.9,25.9,543.0,806.24,618.31
2018,9,9,15,45,808.5,83.5,4.0,25.2,495.5,770.71,597.1
2018,9,9,16,0,789.0,80.0,4.1,24.5,448.0,733.3,574.01
2018,9,9,16,15,760.5,76.0,4.1,23.95,397.5,686.81,542.91
2018,9,9,16,30,732.0,72.0,4.1,23.4,347.0,639.47,510.29
2018,9,9,16,45,690.5,66.0,4.1,22.8,294.5,580.17,467.44
2018,9,9,17,0,649.0,60.0,4.1,22.2,242.0,526.0,425.61
2018,9,9,17,15,582.0,53.5,4.0,21.45,191.0,452.82,366.5
2018,9,9,17,30,515.0,47.0,3.9,20.7,140.0,383.45,307.74
2018,9,9,17,45,405.5,38.5,3.85,19.9,96.5,293.08,229.22
2018,9,9,18,0,296.0,30.0,3.8,19.1,53.0,206.99,128.78
2018,9,9,18,15,173.0,18.5,3.75,18.6,29.5,95.07,0.0
2018,9,9,18,30,50.0,7.0,3.7,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.65,17.55,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,5,45,80.5,9.0,2.3,13.65,12.0,0.0,0.0
2018,9,10,6,0,161.0,18.0,2.3,14.0,24.0,17.16,0.0
2018,9,10,6,15,289.5,29.0,2.3,14.55,60.0,23.74,12.01
2018,9,10,6,30,418.0,40.0,2.3,15.1,96.0,31.49,21.54
2018,9,10,6,45,496.5,48.5,2.35,15.65,144.0,36.55,26.55
2018,9,10,7,0,575.0,57.0,2.4,16.2,192.0,41.41,31.1
2018,9,10,7,15,627.0,63.5,2.25,16.8,244.0,44.36,33.76
2018,9,10,7,30,679.0,70.0,2.1,17.4,296.0,47.17,36.16
2018,9,10,7,45,711.5,75.5,1.95,17.95,347.0,49.02,37.63
2018,9,10,8,0,744.0,81.0,1.8,18.5,398.0,69.68,43.16
2018,9,10,8,15,769.5,85.0,1.75,19.2,447.5,117.05,63.22
2018,9,10,8,30,795.0,89.0,1.7,19.9,497.0,167.19,96.84
2018,9,10,8,45,811.5,93.5,1.65,20.6,542.5,218.66,137.78
2018,9,10,9,0,828.0,98.0,1.6,21.3,588.0,271.52,182.34
2018,9,10,9,15,847.0,98.5,1.55,21.95,630.0,322.97,226.34
2018,9,10,9,30,866.0,99.0,1.5,22.6,672.0,380.86,274.63
2018,9,10,9,45,884.0,96.5,1.5,23.25,708.5,430.96,316.17
2018,9,10,10,0,902.0,94.0,1.5,23.9,745.0,481.42,356.78
2018,9,10,10,15,909.5,95.0,1.55,24.4,773.5,529.88,395.11
2018,9,10,10,30,917.0,96.0,1.6,24.9,802.0,577.35,431.52
2018,9,10,10,45,922.0,97.0,1.65,25.45,823.5,622.17,464.87
2018,9,10,11,0,927.0,98.0,1.7,26.0,845.0,665.36,496.15
2018,9,10,11,15,930.0,99.0,1.8,26.35,859.0,705.44,525.21
2018,9,10,11,30,933.0,100.0,1.9,26.7,873.0,743.4,552.08
2018,9,10,11,45,933.5,101.0,2.0,27.05,878.5,777.24,574.41
2018,9,10,12,0,934.0,102.0,2.1,27.4,884.0,808.49,594.94
2018,9,10,12,15,931.0,103.0,2.25,27.55,880.5,834.28,612.68
2018,9,10,12,30,928.0,104.0,2.4,27.7,877.0,857.06,628.51
2018,9,10,12,45,920.5,106.5,2.5,27.85,865.5,874.53,640.53
2018,9,10,13,0,913.0,109.0,2.6,28.0,854.0,888.75,650.54
2018,9,10,13,15,908.5,108.0,2.75,28.0,835.5,898.68,658.63
2018,9,10,13,30,904.0,107.0,2.9,28.0,817.0,905.33,664.7
2018,9,10,13,45,896.5,106.0,3.05,27.95,791.0,906.07,667.11
2018,9,10,14,0,889.0,105.0,3.2,27.9,765.0,903.51,667.47
2018,9,10,14,15,878.5,103.0,3.3,27.7,731.5,893.99,663.37
2018,9,10,14,30,868.0,101.0,3.4,27.5,698.0,881.33,657.25
2018,9,10,14,45,855.0,99.0,3.55,27.25,659.5,863.46,648.04
2018,9,10,15,0,842.0,97.0,3.7,27.0,621.0,849.64,641.61
2018,9,10,15,15,824.5,94.0,3.7,27.0,576.5,821.36,623.71
2018,9,10,15,30,807.0,91.0,3.7,27.0,532.0,790.67,604.11
2018,9,10,15,45,783.5,88.0,3.9,26.1,484.0,752.97,582.2
2018,9,10,16,0,760.0,85.0,4.1,25.2,436.0,713.62,558.4
2018,9,10,16,15,728.0,81.0,4.2,24.5,385.5,665.27,526.36
2018,9,10,16,30,696.0,77.0,4.3,23.8,335.0,620.54,495.98
2018,9,10,16,45,649.0,71.5,4.35,23.05,283.0,559.74,451.49
2018,9,10,17,0,602.0,66.0,4.4,22.3,231.0,500.25,405.38
2018,9,10,17,15,529.5,58.5,4.4,21.4,181.0,424.28,343.98
2018,9,10,17,30,457.0,51.0,4.4,20.5,131.0,352.41,283.13
2018,9,10,17,45,342.5,40.5,4.4,19.6,89.0,259.51,202.23
2018,9,10,18,0,228.0,30.0,4.4,18.7,47.0,173.64,96.88
2018,9,10,18,15,128.5,18.0,4.35,18.2,26.0,74.14,0.0
2018,9,10,18,30,29.0,6.0,4.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.25,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,11,5,45,70.0,8.5,3.55,13.4,11.0,0.0,0.0
2018,9,11,6,0,140.0,17.0,3.6,13.6,22.0,16.2,0.0
2018,9,11,6,15,263.0,29.5,3.65,14.0,57.5,24.4,11.97
2018,9,11,6,30,386.0,42.0,3.7,14.4,93.0,33.54,23.3
2018,9,11,6,45,465.0,51.5,3.7,14.85,140.0,39.36,29.07
2018,9,11,7,0,544.0,61.0,3.7,15.3,187.0,44.95,34.32
2018,9,11,7,15,597.0,67.5,3.65,15.85,238.0,47.69,36.83
2018,9,11,7,30,650.0,74.0,3.6,16.4,289.0,50.35,39.11
2018,9,11,7,45,682.5,80.5,3.55,16.95,339.5,52.79,41.1
2018,9,11,8,0,715.0,87.0,3.5,17.5,390.0,66.32,42.19
2018,9,11,8,15,742.0,91.5,3.4,18.05,439.0,112.98,61.73
2018,9,11,8,30,769.0,96.0,3.3,18.6,488.0,167.69,99.23
2018,9,11,8,45,787.5,99.5,3.2,19.2,533.0,217.3,138.89
2018,9,11,9,0,806.0,103.0,3.1,19.8,578.0,268.54,182.63
2018,9,11,9,15,821.5,105.5,3.1,20.3,619.0,319.47,227.17
2018,9,11,9,30,837.0,108.0,3.1,20.8,660.0,371.26,272.09
2018,9,11,9,45,850.5,109.0,3.05,21.3,695.5,421.6,315.02
2018,9,11,10,0,864.0,110.0,3.0,21.8,731.0,476.13,359.83
2018,9,11,10,15,874.5,110.5,3.0,22.15,760.0,524.02,398.83
2018,9,11,10,30,885.0,111.0,3.0,22.5,789.0,571.24,436.22
2018,9,11,10,45,894.5,110.0,3.05,22.85,811.5,615.67,470.74
2018,9,11,11,0,904.0,109.0,3.1,23.2,834.0,658.86,503.52
2018,9,11,11,15,910.0,108.5,3.2,23.4,848.5,698.77,533.69
2018,9,11,11,30,916.0,108.0,3.3,23.6,863.0,736.77,561.97
2018,9,11,11,45,922.5,105.0,3.4,23.85,870.0,770.71,585.54
2018,9,11,12,0,929.0,102.0,3.5,24.1,877.0,802.33,607.18
2018,9,11,12,15,932.0,100.0,3.65,24.15,875.5,829.7,626.57
2018,9,11,12,30,935.0,98.0,3.8,24.2,874.0,854.26,644.11
2018,9,11,12,45,939.5,94.0,3.95,24.25,865.5,875.09,659.16
2018,9,11,13,0,944.0,90.0,4.1,24.3,857.0,892.83,672.22
2018,9,11,13,15,941.0,89.0,4.25,24.15,839.0,904.1,681.51
2018,9,11,13,30,938.0,88.0,4.4,24.0,821.0,912.0,688.68
2018,9,11,13,45,934.5,85.5,4.5,23.9,795.5,914.46,691.94
2018,9,11,14,0,931.0,83.0,4.6,23.8,770.0,913.48,693.26
2018,9,11,14,15,922.5,81.5,4.7,23.55,737.5,905.84,690.51
2018,9,11,14,30,914.0,80.0,4.8,23.3,705.0,894.9,685.59
2018,9,11,14,45,903.5,78.0,4.85,23.0,666.0,878.46,676.67
2018,9,11,15,0,893.0,76.0,4.9,22.7,627.0,858.98,665.64
2018,9,11,15,15,877.0,74.5,4.9,22.7,583.0,832.62,648.57
2018,9,11,15,30,861.0,73.0,4.9,22.7,539.0,803.78,629.66
2018,9,11,15,45,840.5,70.0,4.95,22.0,490.5,767.24,606.88
2018,9,11,16,0,820.0,67.0,5.0,21.3,442.0,735.32,587.06
2018,9,11,16,15,790.0,64.0,4.95,20.85,390.5,688.18,554.17
2018,9,11,16,30,760.0,61.0,4.9,20.4,339.0,640.31,519.88
2018,9,11,16,45,715.0,57.0,4.85,19.95,286.5,580.46,475.06
2018,9,11,17,0,670.0,53.0,4.8,19.5,234.0,521.58,428.21
2018,9,11,17,15,599.0,48.0,4.7,18.9,183.5,446.87,366.08
2018,9,11,17,30,528.0,43.0,4.6,18.3,133.0,381.66,308.73
2018,9,11,17,45,407.0,35.0,4.5,17.75,90.0,286.48,223.57
2018,9,11,18,0,286.0,27.0,4.4,17.2,47.0,192.23,91.13
2018,9,11,18,15,164.0,16.5,4.35,16.85,25.5,87.79,0.0
2018,9,11,18,30,42.0,6.0,4.3,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.3,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,58.0,8.5,3.35,14.0,10.0,0.0,0.0
2018,9,12,6,0,116.0,17.0,3.4,14.2,20.0,16.2,0.0
2018,9,12,6,15,197.0,29.5,3.5,14.6,49.0,23.27,10.48
2018,9,12,6,30,278.0,42.0,3.6,15.0,78.0,32.41,22.19
2018,9,12,6,45,336.5,54.0,3.75,15.4,117.5,40.73,30.17
2018,9,12,7,0,395.0,66.0,3.9,15.8,157.0,48.69,37.53
2018,9,12,7,15,424.0,80.5,3.9,16.25,200.0,58.06,45.93
2018,9,12,7,30,453.0,95.0,3.9,16.7,243.0,66.97,53.71
2018,9,12,7,45,475.5,107.5,3.85,17.15,286.5,73.96,59.65
2018,9,12,8,0,498.0,120.0,3.8,17.6,330.0,87.48,63.13
2018,9,12,8,15,508.5,135.5,3.75,18.1,372.0,129.69,84.24
2018,9,12,8,30,519.0,151.0,3.7,18.6,414.0,173.29,114.66
2018,9,12,8,45,546.0,158.5,3.65,19.1,458.0,215.07,147.11
2018,9,12,9,0,573.0,166.0,3.6,19.6,502.0,258.74,183.18
2018,9,12,9,15,627.5,161.0,3.55,20.0,553.0,303.05,219.94
2018,9,12,9,30,682.0,156.0,3.5,20.4,604.0,352.6,261.26
2018,9,12,9,45,657.0,175.5,3.5,20.8,625.5,396.63,299.19
2018,9,12,10,0,632.0,195.0,3.5,21.2,647.0,437.73,333.58
2018,9,12,10,15,468.0,264.5,3.55,21.4,606.5,451.02,345.98
2018,9,12,10,30,304.0,334.0,3.6,21.6,566.0,451.21,346.45
2018,9,12,10,45,275.0,352.5,3.65,21.8,566.5,468.51,359.65
2018,9,12,11,0,246.0,371.0,3.7,22.0,567.0,483.31,370.48
2018,9,12,11,15,429.0,310.0,3.75,22.05,659.0,563.68,433.33
2018,9,12,11,30,612.0,249.0,3.8,22.1,751.0,655.62,503.88
2018,9,12,11,45,634.5,231.0,3.9,22.1,755.0,680.61,523.27
2018,9,12,12,0,657.0,213.0,4.0,22.1,759.0,704.63,542.24
2018,9,12,12,15,616.5,239.0,4.05,22.05,750.0,720.32,553.2
2018,9,12,12,30,576.0,265.0,4.1,22.0,741.0,731.0,560.49
2018,9,12,12,45,583.0,262.0,4.15,21.95,738.5,750.63,575.52
2018,9,12,13,0,590.0,259.0,4.2,21.9,736.0,770.31,590.47
2018,9,12,13,15,500.5,284.0,4.25,21.8,682.0,730.1,560.7
2018,9,12,13,30,411.0,309.0,4.3,21.7,628.0,688.06,529.47
2018,9,12,13,45,293.5,325.5,4.3,21.55,549.5,601.33,464.79
2018,9,12,14,0,176.0,342.0,4.3,21.4,471.0,510.86,395.95
2018,9,12,14,15,113.5,306.5,4.35,21.05,388.5,421.98,329.25
2018,9,12,14,30,51.0,271.0,4.4,20.7,306.0,320.18,250.73
2018,9,12,14,45,125.0,253.5,4.45,20.4,332.0,379.46,300.46
2018,9,12,15,0,199.0,236.0,4.5,20.1,358.0,424.8,338.91
2018,9,12,15,15,154.5,217.5,4.5,20.1,308.0,366.9,293.5
2018,9,12,15,30,110.0,199.0,4.5,20.1,258.0,309.6,248.14
2018,9,12,15,45,59.0,171.5,4.55,19.25,203.0,225.71,181.27
2018,9,12,16,0,8.0,144.0,4.6,18.4,148.0,147.13,116.77
2018,9,12,16,15,19.5,117.5,4.55,18.05,125.0,128.63,102.53
2018,9,12,16,30,31.0,91.0,4.5,17.7,102.0,114.97,91.95
2018,9,12,16,45,21.0,61.0,4.45,17.35,68.0,74.59,58.04
2018,9,12,17,0,11.0,31.0,4.4,17.0,34.0,36.28,25.43
2018,9,12,17,15,11.0,30.0,4.3,16.7,32.5,34.91,24.1
2018,9,12,17,30,11.0,29.0,4.2,16.4,31.0,33.68,22.65
2018,9,12,17,45,5.5,18.0,4.1,16.1,19.0,19.8,10.34
2018,9,12,18,0,0.0,7.0,4.0,15.8,7.0,6.48,0.0
2018,9,12,18,15,0.0,3.5,3.9,15.65,3.5,3.34,0.0
2018,9,12,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,5,45,34.5,7.0,3.0,14.05,8.0,0.0,0.0
2018,9,13,6,0,69.0,14.0,3.1,14.2,16.0,13.34,0.0
2018,9,13,6,15,159.0,29.5,3.25,14.6,46.0,23.31,9.73
2018,9,13,6,30,249.0,45.0,3.4,15.0,76.0,34.87,24.23
2018,9,13,6,45,412.5,48.5,3.55,15.4,129.5,36.88,26.77
2018,9,13,7,0,576.0,52.0,3.7,15.8,183.0,37.62,27.74
2018,9,13,7,15,631.0,57.0,3.7,16.25,234.0,39.58,29.57
2018,9,13,7,30,686.0,62.0,3.7,16.7,285.0,45.59,34.87
2018,9,13,7,45,723.0,65.5,3.75,17.1,336.0,46.45,35.5
2018,9,13,8,0,760.0,69.0,3.8,17.5,387.0,54.81,34.83
2018,9,13,8,15,786.5,72.0,3.75,17.95,436.0,102.23,52.37
2018,9,13,8,30,813.0,75.0,3.7,18.4,485.0,152.46,85.26
2018,9,13,8,45,832.5,77.0,3.65,18.85,530.5,209.86,131.16
2018,9,13,9,0,852.0,79.0,3.6,19.3,576.0,261.98,176.0
2018,9,13,9,15,864.0,81.5,3.5,19.7,616.0,313.69,221.85
2018,9,13,9,30,876.0,84.0,3.4,20.1,656.0,365.72,267.69
2018,9,13,9,45,883.0,87.0,3.35,20.45,690.0,416.36,311.74
2018,9,13,10,0,890.0,90.0,3.3,20.8,724.0,466.41,354.13
2018,9,13,10,15,898.0,91.0,3.3,21.05,752.5,514.42,393.98
2018,9,13,10,30,906.0,92.0,3.3,21.3,781.0,561.48,432.0
2018,9,13,10,45,912.0,93.0,3.25,21.5,802.5,606.24,467.21
2018,9,13,11,0,918.0,94.0,3.2,21.7,824.0,649.47,500.36
2018,9,13,11,15,922.0,94.5,3.25,21.8,838.0,689.23,530.76
2018,9,13,11,30,926.0,95.0,3.3,21.9,852.0,726.91,559.12
2018,9,13,11,45,928.0,94.5,3.35,22.0,857.5,759.98,582.24
2018,9,13,12,0,930.0,94.0,3.4,22.1,863.0,790.5,603.44
2018,9,13,12,15,931.0,93.5,3.45,22.1,861.0,817.55,622.45
2018,9,13,12,30,932.0,93.0,3.5,22.1,859.0,841.73,639.5
2018,9,13,12,45,934.0,90.0,3.55,22.1,849.5,861.21,653.38
2018,9,13,13,0,936.0,87.0,3.6,22.1,840.0,877.56,665.22
2018,9,13,13,15,933.0,86.5,3.65,22.0,822.5,889.07,674.13
2018,9,13,13,30,930.0,86.0,3.7,21.9,805.0,897.26,680.93
2018,9,13,13,45,874.5,105.5,3.75,21.85,764.0,878.16,668.88
2018,9,13,14,0,819.0,125.0,3.8,21.8,723.0,862.21,659.25
2018,9,13,14,15,811.0,121.5,3.85,21.65,691.0,853.67,655.12
2018,9,13,14,30,803.0,118.0,3.9,21.5,659.0,842.09,648.88
2018,9,13,14,45,811.5,106.5,3.9,21.3,626.5,832.68,644.19
2018,9,13,15,0,820.0,95.0,3.9,21.1,594.0,819.74,637.06
2018,9,13,15,15,803.5,90.5,3.9,21.1,549.5,790.77,617.99
2018,9,13,15,30,787.0,86.0,3.9,21.1,505.0,759.43,597.17
2018,9,13,15,45,790.0,77.0,3.9,20.6,464.0,735.95,583.05
2018,9,13,16,0,793.0,68.0,3.9,20.1,423.0,709.45,566.37
2018,9,13,16,15,764.5,64.5,3.85,19.75,373.0,663.64,534.26
2018,9,13,16,30,736.0,61.0,3.8,19.4,323.0,617.09,500.77
2018,9,13,16,45,695.5,57.0,3.75,19.05,273.0,561.33,458.91
2018,9,13,17,0,655.0,53.0,3.7,18.7,223.0,506.25,414.38
2018,9,13,17,15,581.5,47.0,3.55,18.15,172.5,434.56,354.32
2018,9,13,17,30,508.0,41.0,3.4,17.6,122.0,363.49,292.2
2018,9,13,17,45,368.5,32.5,3.25,17.1,79.5,260.15,199.0
2018,9,13,18,0,229.0,24.0,3.1,16.6,37.0,155.62,22.24
2018,9,13,18,15,114.5,12.0,3.0,16.25,18.5,60.82,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,5,45,26.0,3.0,2.15,12.6,3.5,0.0,0.0
2018,9,14,6,0,52.0,6.0,2.2,12.9,7.0,5.72,0.0
2018,9,14,6,15,26.0,20.0,2.25,13.4,20.5,17.72,5.38
2018,9,14,6,30,0.0,34.0,2.3,13.9,34.0,31.17,21.11
2018,9,14,6,45,3.5,54.0,2.4,14.45,55.0,48.51,37.07
2018,9,14,7,0,7.0,74.0,2.5,15.0,76.0,65.63,52.58
2018,9,14,7,15,13.0,90.5,2.45,15.4,94.5,79.96,65.39
2018,9,14,7,30,19.0,107.0,2.4,15.8,113.0,94.18,77.81
2018,9,14,7,45,20.0,123.0,2.35,16.25,130.5,107.88,89.49
2018,9,14,8,0,21.0,139.0,2.3,16.7,148.0,121.73,101.06
2018,9,14,8,15,31.5,164.5,2.25,17.15,179.5,138.83,108.88
2018,9,14,8,30,42.0,190.0,2.2,17.6,211.0,163.39,127.49
2018,9,14,8,45,100.5,221.5,2.1,18.05,278.0,202.1,155.4
2018,9,14,9,0,159.0,253.0,2.0,18.5,345.0,241.14,183.81
2018,9,14,9,15,368.5,221.0,1.95,19.05,455.0,281.85,209.9
2018,9,14,9,30,578.0,189.0,1.9,19.6,565.0,342.46,254.17
2018,9,14,9,45,570.5,204.5,1.85,20.1,592.0,385.36,289.68
2018,9,14,10,0,563.0,220.0,1.8,20.6,619.0,426.54,322.85
2018,9,14,10,15,545.5,239.5,1.75,21.05,639.0,465.05,352.98
2018,9,14,10,30,528.0,259.0,1.7,21.5,659.0,501.46,380.49
2018,9,14,10,45,514.5,274.0,1.65,21.9,672.5,534.19,404.54
2018,9,14,11,0,501.0,289.0,1.6,22.3,686.0,565.08,426.54
2018,9,14,11,15,481.0,303.0,1.7,22.55,689.0,589.05,444.07
2018,9,14,11,30,461.0,317.0,1.8,22.8,692.0,610.71,459.64
2018,9,14,11,45,459.0,319.0,1.85,23.05,694.5,632.1,474.95
2018,9,14,12,0,457.0,321.0,1.9,23.3,697.0,652.09,489.12
2018,9,14,12,15,475.0,313.0,2.0,23.35,702.5,676.67,507.55
2018,9,14,12,30,493.0,305.0,2.1,23.4,708.0,700.35,525.29
2018,9,14,12,45,507.0,294.0,2.25,23.5,704.0,716.69,538.17
2018,9,14,13,0,521.0,283.0,2.4,23.6,700.0,731.41,549.99
2018,9,14,13,15,637.5,224.0,2.5,23.55,722.5,785.68,591.94
2018,9,14,13,30,754.0,165.0,2.6,23.5,745.0,835.52,628.61
2018,9,14,13,45,779.0,148.5,2.7,23.45,730.0,844.61,636.01
2018,9,14,14,0,804.0,132.0,2.8,23.4,715.0,854.07,644.16
2018,9,14,14,15,850.5,107.5,2.85,23.2,699.5,869.6,656.67
2018,9,14,14,30,897.0,83.0,2.9,23.0,684.0,874.35,661.93
2018,9,14,14,45,793.5,109.5,3.0,22.85,618.0,817.81,625.14
2018,9,14,15,0,690.0,136.0,3.1,22.7,552.0,757.92,585.65
2018,9,14,15,15,684.0,124.0,3.1,22.7,510.5,731.45,568.65
2018,9,14,15,30,678.0,112.0,3.1,22.7,469.0,702.39,549.4
2018,9,14,15,45,631.0,112.0,3.2,22.05,419.5,652.84,516.55
2018,9,14,16,0,584.0,112.0,3.3,21.4,370.0,603.04,482.35
2018,9,14,16,15,491.5,112.5,3.35,20.95,311.5,514.97,416.13
2018,9,14,16,30,399.0,113.0,3.4,20.5,253.0,437.7,356.12
2018,9,14,16,45,331.5,101.0,3.45,20.0,204.5,366.65,299.83
2018,9,14,17,0,264.0,89.0,3.5,19.5,156.0,287.4,235.26
2018,9,14,17,15,216.0,71.5,3.45,18.9,118.0,229.68,186.58
2018,9,14,17,30,168.0,54.0,3.4,18.3,80.0,175.14,139.17
2018,9,14,17,45,103.5,37.0,3.35,17.75,51.0,116.56,85.63
2018,9,14,18,0,39.0,20.0,3.3,17.2,22.0,46.61,0.0
2018,9,14,18,15,19.5,10.0,3.3,16.85,11.0,17.86,0.0
2018,9,14,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.5,13.9,19.0,15.25,0.0
2018,9,15,6,15,281.0,26.5,3.65,14.25,53.0,22.09,6.93
2018,9,15,6,30,417.0,37.0,3.8,14.6,87.0,29.46,19.49
2018,9,15,6,45,503.5,44.0,3.95,15.0,134.0,33.29,23.61
2018,9,15,7,0,590.0,51.0,4.1,15.4,181.0,37.07,27.27
2018,9,15,7,15,645.0,56.0,4.1,15.75,232.5,42.84,32.52
2018,9,15,7,30,700.0,61.0,4.1,16.1,284.0,45.05,34.47
2018,9,15,7,45,736.0,65.0,4.15,16.5,335.5,46.34,35.51
2018,9,15,8,0,772.0,69.0,4.2,16.9,387.0,51.08,39.52
2018,9,15,8,15,798.0,72.0,4.15,17.25,436.5,99.05,50.72
2018,9,15,8,30,824.0,75.0,4.1,17.6,486.0,149.77,83.16
2018,9,15,8,45,843.5,77.0,4.1,18.0,531.5,207.66,129.22
2018,9,15,9,0,863.0,79.0,4.1,18.4,577.0,260.31,174.59
2018,9,15,9,15,877.0,80.5,4.1,18.7,618.0,312.3,221.03
2018,9,15,9,30,891.0,82.0,4.1,19.0,659.0,364.77,267.8
2018,9,15,9,45,901.0,83.5,4.1,19.35,693.5,415.97,312.86
2018,9,15,10,0,911.0,85.0,4.1,19.7,728.0,466.81,356.53
2018,9,15,10,15,919.0,86.0,4.1,19.9,756.5,515.67,397.73
2018,9,15,10,30,927.0,87.0,4.1,20.1,785.0,563.54,437.04
2018,9,15,10,45,933.5,87.0,4.1,20.35,806.5,608.44,473.03
2018,9,15,11,0,940.0,87.0,4.1,20.6,828.0,651.77,506.93
2018,9,15,11,15,943.5,87.5,4.15,20.7,841.5,691.85,538.1
2018,9,15,11,30,947.0,88.0,4.2,20.8,855.0,729.76,567.1
2018,9,15,11,45,948.5,88.0,4.25,20.9,860.5,763.43,590.98
2018,9,15,12,0,950.0,88.0,4.3,21.0,866.0,794.45,612.86
2018,9,15,12,15,951.0,87.0,4.35,21.05,863.5,821.33,631.9
2018,9,15,12,30,952.0,86.0,4.4,21.1,861.0,845.25,648.9
2018,9,15,12,45,951.0,85.5,4.45,21.1,851.0,864.98,663.27
2018,9,15,13,0,950.0,85.0,4.5,21.1,841.0,881.5,675.51
2018,9,15,13,15,946.0,84.0,4.5,21.05,822.0,891.67,683.23
2018,9,15,13,30,942.0,83.0,4.5,21.0,803.0,898.43,688.74
2018,9,15,13,45,936.0,82.0,4.55,21.0,777.0,900.05,691.07
2018,9,15,14,0,930.0,81.0,4.6,21.0,751.0,898.25,691.18
2018,9,15,14,15,922.0,79.5,4.6,20.85,718.5,890.81,687.53
2018,9,15,14,30,914.0,78.0,4.6,20.7,686.0,880.08,681.72
2018,9,15,14,45,904.0,76.0,4.6,20.55,647.5,863.87,672.12
2018,9,15,15,0,894.0,74.0,4.6,20.4,609.0,844.63,660.44
2018,9,15,15,15,877.5,71.5,4.6,20.4,564.0,816.55,641.97
2018,9,15,15,30,861.0,69.0,4.6,20.4,519.0,785.98,621.63
2018,9,15,15,45,839.5,66.5,4.65,19.9,470.5,749.26,597.94
2018,9,15,16,0,818.0,64.0,4.7,19.4,422.0,710.83,572.46
2018,9,15,16,15,788.0,60.5,4.7,19.0,370.5,669.61,543.7
2018,9,15,16,30,758.0,57.0,4.7,18.6,319.0,621.42,508.62
2018,9,15,16,45,714.0,53.0,4.7,18.2,267.5,562.85,463.96
2018,9,15,17,0,670.0,49.0,4.7,17.8,216.0,505.25,416.6
2018,9,15,17,15,595.5,43.5,4.55,17.3,166.0,428.97,351.65
2018,9,15,17,30,521.0,38.0,4.4,16.8,116.0,362.61,291.68
2018,9,15,17,45,376.5,30.0,4.25,16.25,74.5,258.28,192.45
2018,9,15,18,0,232.0,22.0,4.1,15.7,33.0,148.79,0.0
2018,9,15,18,15,116.0,11.0,4.0,15.4,16.5,59.59,0.0
2018,9,15,18,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.5,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.8,19.0,15.25,0.0
2018,9,16,6,15,307.0,25.0,2.35,13.4,53.0,20.76,4.95
2018,9,16,6,30,450.0,34.0,2.5,14.0,87.0,26.81,17.21
2018,9,16,6,45,537.5,40.0,2.6,14.6,134.5,29.96,20.72
2018,9,16,7,0,625.0,46.0,2.7,15.2,182.0,36.19,26.52
2018,9,16,7,15,678.5,50.5,2.65,15.7,234.0,38.22,28.43
2018,9,16,7,30,732.0,55.0,2.6,16.2,286.0,40.25,30.21
2018,9,16,7,45,768.0,58.0,2.55,16.75,338.0,41.0,30.76
2018,9,16,8,0,804.0,61.0,2.5,17.3,390.0,43.21,32.55
2018,9,16,8,15,828.5,63.5,2.45,17.8,439.5,99.34,50.51
2018,9,16,8,30,853.0,66.0,2.4,18.3,489.0,150.88,82.63
2018,9,16,8,45,871.0,67.5,2.35,18.8,534.5,202.75,123.23
2018,9,16,9,0,889.0,69.0,2.3,19.3,580.0,255.93,168.62
2018,9,16,9,15,902.5,70.5,2.25,19.7,621.0,308.96,215.34
2018,9,16,9,30,916.0,72.0,2.2,20.1,662.0,362.39,262.18
2018,9,16,9,45,925.5,73.5,2.1,20.55,697.0,414.49,306.96
2018,9,16,10,0,935.0,75.0,2.0,21.0,732.0,466.14,349.99
2018,9,16,10,15,942.0,76.0,2.0,21.3,760.5,515.49,390.41
2018,9,16,10,30,949.0,77.0,2.0,21.6,789.0,563.7,428.72
2018,9,16,10,45,954.0,77.5,1.95,21.95,809.5,608.97,463.43
2018,9,16,11,0,959.0,78.0,1.9,22.3,830.0,652.5,495.78
2018,9,16,11,15,962.0,78.5,1.95,22.5,843.5,692.81,525.86
2018,9,16,11,30,965.0,79.0,2.0,22.7,857.0,730.86,553.59
2018,9,16,11,45,966.0,79.0,2.0,22.95,862.0,764.57,575.82
2018,9,16,12,0,967.0,79.0,2.0,23.2,867.0,795.55,596.07
2018,9,16,12,15,965.5,79.5,2.1,23.3,864.0,822.25,614.53
2018,9,16,12,30,964.0,80.0,2.2,23.4,861.0,845.87,630.98
2018,9,16,12,45,959.5,81.0,2.3,23.5,849.5,864.39,644.11
2018,9,16,13,0,955.0,82.0,2.4,23.6,838.0,879.59,655.14
2018,9,16,13,15,950.5,81.5,2.55,23.55,819.0,889.82,663.79
2018,9,16,13,30,946.0,81.0,2.7,23.5,800.0,896.63,670.29
2018,9,16,13,45,940.0,79.5,2.8,23.45,773.5,897.63,672.65
2018,9,16,14,0,934.0,78.0,2.9,23.4,747.0,895.19,672.85
2018,9,16,14,15,925.0,77.0,3.0,23.2,714.0,887.35,669.9
2018,9,16,14,30,916.0,76.0,3.1,23.0,681.0,876.23,664.83
2018,9,16,14,45,903.5,74.5,3.2,22.8,641.5,858.4,655.17
2018,9,16,15,0,891.0,73.0,3.3,22.6,602.0,837.61,643.45
2018,9,16,15,15,874.5,70.5,3.3,22.6,557.0,809.54,625.49
2018,9,16,15,30,858.0,68.0,3.3,22.6,512.0,779.01,605.7
2018,9,16,15,45,835.5,65.5,3.5,21.9,463.5,741.57,583.14
2018,9,16,16,0,813.0,63.0,3.7,21.2,415.0,702.49,558.64
2018,9,16,16,15,781.5,60.0,3.7,20.75,364.0,660.99,530.22
2018,9,16,16,30,750.0,57.0,3.7,20.3,313.0,612.65,495.64
2018,9,16,16,45,702.5,53.0,3.7,19.8,261.0,552.15,450.0
2018,9,16,17,0,655.0,49.0,3.7,19.3,209.0,492.87,402.0
2018,9,16,17,15,578.5,43.5,3.6,18.7,159.5,416.21,337.65
2018,9,16,17,30,502.0,38.0,3.5,18.1,110.0,349.96,278.36
2018,9,16,17,45,359.5,29.5,3.35,17.5,70.0,247.44,178.51
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,120.13,0.0
2018,9,16,18,15,108.5,10.5,3.1,16.55,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.4,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,11.44,0.0
2018,9,17,6,15,268.0,23.0,2.55,13.9,49.0,18.89,2.53
2018,9,17,6,30,432.0,34.0,2.7,14.4,84.0,26.94,17.19
2018,9,17,6,45,407.5,37.0,2.85,14.95,103.0,27.29,18.32
2018,9,17,7,0,383.0,40.0,3.0,15.5,122.0,27.91,19.14
2018,9,17,7,15,191.5,55.5,2.95,15.85,96.5,39.46,29.51
2018,9,17,7,30,0.0,71.0,2.9,16.2,71.0,65.37,52.43
2018,9,17,7,45,2.5,93.5,2.85,16.55,94.5,84.67,69.21
2018,9,17,8,0,5.0,116.0,2.8,16.9,118.0,103.57,85.39
2018,9,17,8,15,6.5,135.5,2.75,17.3,138.5,121.03,95.23
2018,9,17,8,30,8.0,155.0,2.7,17.7,159.0,138.81,109.17
2018,9,17,8,45,24.5,185.0,2.65,18.05,198.5,167.81,131.42
2018,9,17,9,0,41.0,215.0,2.6,18.4,238.0,192.05,149.7
2018,9,17,9,15,64.0,241.0,2.6,18.75,280.5,223.38,173.52
2018,9,17,9,30,87.0,267.0,2.6,19.1,323.0,257.48,199.55
2018,9,17,9,45,96.5,283.5,2.65,19.45,348.5,281.75,218.19
2018,9,17,10,0,106.0,300.0,2.7,19.8,374.0,302.68,234.21
2018,9,17,10,15,145.5,314.5,2.75,20.05,420.5,342.09,264.39
2018,9,17,10,30,185.0,329.0,2.8,20.3,467.0,385.17,297.26
2018,9,17,10,45,213.5,336.5,2.85,20.6,500.0,419.59,323.4
2018,9,17,11,0,242.0,344.0,2.9,20.9,533.0,454.68,349.93
2018,9,17,11,15,389.0,297.5,3.0,21.0,607.0,521.92,402.59
2018,9,17,11,30,536.0,251.0,3.1,21.1,681.0,598.13,461.46
2018,9,17,11,45,653.0,207.0,3.2,21.25,734.5,663.26,511.33
2018,9,17,12,0,770.0,163.0,3.3,21.4,788.0,730.68,562.48
2018,9,17,12,15,856.0,126.5,3.4,21.4,818.5,781.83,599.72
2018,9,17,12,30,942.0,90.0,3.5,21.4,849.0,835.82,637.96
2018,9,17,12,45,939.5,90.0,3.6,21.4,838.5,854.6,651.47
2018,9,17,13,0,937.0,90.0,3.7,21.4,828.0,870.14,663.11
2018,9,17,13,15,933.0,89.0,3.75,21.3,809.0,880.1,671.01
2018,9,17,13,30,929.0,88.0,3.8,21.2,790.0,886.69,676.76
2018,9,17,13,45,923.0,86.5,3.9,21.1,764.0,887.66,679.04
2018,9,17,14,0,917.0,85.0,4.0,21.0,738.0,885.24,679.14
2018,9,17,14,15,908.5,83.0,4.05,20.8,704.5,876.78,675.17
2018,9,17,14,30,900.0,81.0,4.1,20.6,671.0,865.08,669.04
2018,9,17,14,45,889.0,79.0,4.15,20.4,632.5,848.12,659.28
2018,9,17,15,0,878.0,77.0,4.2,20.2,594.0,828.2,647.44
2018,9,17,15,15,861.5,74.5,4.2,20.2,549.5,800.41,629.18
2018,9,17,15,30,845.0,72.0,4.2,20.2,505.0,770.19,609.07
2018,9,17,15,45,822.0,69.5,4.25,19.6,456.5,739.09,589.61
2018,9,17,16,0,799.0,67.0,4.3,19.0,408.0,699.98,563.66
2018,9,17,16,15,767.0,63.0,4.25,18.55,357.0,651.05,528.9
2018,9,17,16,30,735.0,59.0,4.2,18.1,306.0,601.59,492.66
2018,9,17,16,45,686.5,55.0,4.2,17.7,254.5,541.03,445.56
2018,9,17,17,0,638.0,51.0,4.2,17.3,203.0,481.69,396.52
2018,9,17,17,15,556.0,45.0,4.05,16.8,154.0,407.25,332.62
2018,9,17,17,30,474.0,39.0,3.9,16.3,105.0,333.69,266.58
2018,9,17,17,45,331.5,29.5,3.75,15.85,66.0,231.64,162.36
2018,9,17,18,0,189.0,20.0,3.6,15.4,27.0,105.42,0.0
2018,9,17,18,15,94.5,10.0,3.55,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,2.4,12.7,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,2.4,12.9,2.0,1.91,0.0
2018,9,18,6,15,0.0,7.0,2.5,13.4,7.0,6.48,0.0
2018,9,18,6,30,0.0,12.0,2.6,13.9,12.0,11.11,3.75
2018,9,18,6,45,0.0,19.0,2.7,14.35,19.0,17.61,9.84
2018,9,18,7,0,0.0,26.0,2.8,14.8,26.0,24.11,15.82
2018,9,18,7,15,0.0,42.5,2.7,15.2,42.5,39.47,29.6
2018,9,18,7,30,0.0,59.0,2.6,15.6,59.0,54.86,43.26
2018,9,18,7,45,0.0,79.5,2.55,15.95,79.5,73.13,59.25
2018,9,18,8,0,0.0,100.0,2.5,16.3,100.0,90.74,74.42
2018,9,18,8,15,0.0,104.0,2.4,16.7,104.0,94.99,74.13
2018,9,18,8,30,0.0,108.0,2.3,17.1,108.0,99.07,77.14
2018,9,18,8,45,2.0,136.0,2.2,17.5,137.0,123.85,96.98
2018,9,18,9,0,4.0,164.0,2.1,17.9,166.0,148.9,116.71
2018,9,18,9,15,20.0,201.5,2.1,18.25,214.0,185.99,145.43
2018,9,18,9,30,36.0,239.0,2.1,18.6,262.0,218.88,170.58
2018,9,18,9,45,53.0,269.5,2.05,18.95,305.5,254.11,197.42
2018,9,18,10,0,70.0,300.0,2.0,19.3,349.0,291.51,225.71
2018,9,18,10,15,153.0,310.5,2.0,19.65,422.5,341.93,263.79
2018,9,18,10,30,236.0,321.0,2.0,20.0,496.0,401.02,308.48
2018,9,18,10,45,433.5,267.5,2.0,20.3,600.5,478.49,367.91
2018,9,18,11,0,631.0,214.0,2.0,20.6,705.0,571.8,438.49
2018,9,18,11,15,777.5,155.0,2.0,20.85,769.5,640.63,490.41
2018,9,18,11,30,924.0,96.0,2.0,21.1,834.0,714.18,545.2
2018,9,18,11,45,924.5,96.5,2.05,21.35,839.0,746.82,567.83
2018,9,18,12,0,925.0,97.0,2.1,21.6,844.0,776.83,588.08
2018,9,18,12,15,925.5,96.5,2.2,21.7,841.5,803.11,606.48
2018,9,18,12,30,926.0,96.0,2.3,21.8,839.0,826.49,622.96
2018,9,18,12,45,923.0,96.0,2.4,21.95,828.0,844.57,635.8
2018,9,18,13,0,920.0,96.0,2.5,22.1,817.0,859.46,646.61
2018,9,18,13,15,915.5,95.0,2.6,22.1,798.0,868.82,654.18
2018,9,18,13,30,911.0,94.0,2.7,22.1,779.0,874.86,659.66
2018,9,18,13,45,903.5,93.0,2.85,22.1,752.5,875.03,661.66
2018,9,18,14,0,896.0,92.0,3.0,22.1,726.0,871.89,661.53
2018,9,18,14,15,885.5,90.5,3.1,21.95,692.5,862.39,657.18
2018,9,18,14,30,875.0,89.0,3.2,21.8,659.0,849.75,650.75
2018,9,18,14,45,860.5,87.5,3.3,21.65,619.5,830.75,639.9
2018,9,18,15,0,846.0,86.0,3.4,21.5,580.0,808.97,627.08
2018,9,18,15,15,827.0,83.5,3.4,21.5,535.5,786.24,612.66
