Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,30,808.0,81.0,3.4,21.5,491.0,754.81,591.86
2018,9,18,15,45,781.0,78.5,3.6,20.85,442.5,715.13,567.03
2018,9,18,16,0,754.0,76.0,3.8,20.2,394.0,674.02,540.34
2018,9,18,16,15,714.5,72.5,3.85,19.65,343.0,621.56,503.38
2018,9,18,16,30,675.0,69.0,3.9,19.1,292.0,573.15,468.01
2018,9,18,16,45,583.5,66.5,3.95,18.6,235.5,488.86,401.35
2018,9,18,17,0,492.0,64.0,4.0,18.1,179.0,408.8,335.61
2018,9,18,17,15,432.5,54.0,3.95,17.45,136.5,343.68,279.86
2018,9,18,17,30,373.0,44.0,3.9,16.8,94.0,281.89,223.86
2018,9,18,17,45,243.5,31.5,3.85,16.15,58.5,188.16,124.55
2018,9,18,18,0,114.0,19.0,3.8,15.5,23.0,69.7,0.0
2018,9,18,18,15,57.0,9.5,3.7,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,1.8,12.15,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,1.8,12.4,11.0,9.53,0.0
2018,9,19,6,15,169.0,25.5,1.8,13.0,41.5,20.34,0.0
2018,9,19,6,30,285.0,41.0,1.8,13.6,72.0,32.1,21.37
2018,9,19,6,45,385.0,51.0,1.8,14.2,117.5,40.3,29.72
2018,9,19,7,0,485.0,61.0,1.8,14.8,163.0,46.3,35.47
2018,9,19,7,15,550.5,68.0,1.65,15.35,213.5,49.38,38.37
2018,9,19,7,30,616.0,75.0,1.5,15.9,264.0,52.4,41.04
2018,9,19,7,45,662.0,79.5,1.4,16.4,315.5,53.29,41.7
2018,9,19,8,0,708.0,84.0,1.3,16.9,367.0,54.2,42.31
2018,9,19,8,15,738.5,88.0,1.25,17.5,416.5,95.33,52.12
2018,9,19,8,30,769.0,92.0,1.2,18.1,466.0,149.4,85.43
2018,9,19,8,45,792.5,94.0,1.15,18.7,511.5,198.3,122.28
2018,9,19,9,0,816.0,96.0,1.1,19.3,557.0,249.32,164.48
2018,9,19,9,15,832.5,98.5,1.05,20.0,598.0,300.74,208.37
2018,9,19,9,30,849.0,101.0,1.0,20.7,639.0,353.04,252.66
2018,9,19,9,45,861.0,102.5,1.0,21.35,674.0,403.48,294.85
2018,9,19,10,0,873.0,104.0,1.0,22.0,709.0,457.94,338.65
2018,9,19,10,15,881.5,105.5,1.0,22.7,737.0,505.79,376.2
2018,9,19,10,30,890.0,107.0,1.0,23.4,765.0,552.73,411.8
2018,9,19,10,45,896.0,108.0,0.95,24.1,786.0,596.75,443.72
2018,9,19,11,0,902.0,109.0,0.9,24.8,807.0,639.24,473.37
2018,9,19,11,15,905.5,109.5,1.0,25.3,820.0,677.98,501.4
2018,9,19,11,30,909.0,110.0,1.1,25.8,833.0,714.64,527.43
2018,9,19,11,45,910.0,110.5,1.15,26.25,838.0,747.29,549.71
2018,9,19,12,0,911.0,111.0,1.2,26.7,843.0,777.38,568.83
2018,9,19,12,15,910.5,110.5,1.35,26.85,839.5,802.7,586.58
2018,9,19,12,30,910.0,110.0,1.5,27.0,836.0,825.11,602.5
2018,9,19,12,45,907.0,109.5,1.65,27.15,824.5,842.53,615.22
2018,9,19,13,0,904.0,109.0,1.8,27.3,813.0,856.8,625.98
2018,9,19,13,15,898.5,108.5,1.95,27.3,794.0,865.8,633.77
2018,9,19,13,30,893.0,108.0,2.1,27.3,775.0,871.52,639.54
2018,9,19,13,45,885.5,106.0,2.25,27.25,748.0,870.7,641.22
2018,9,19,14,0,878.0,104.0,2.4,27.2,721.0,866.59,640.84
2018,9,19,14,15,866.0,102.5,2.55,27.05,687.0,856.01,636.43
2018,9,19,14,30,854.0,101.0,2.7,26.9,653.0,848.73,634.33
2018,9,19,14,45,838.0,98.5,2.8,26.75,612.5,827.8,622.56
2018,9,19,15,0,822.0,96.0,2.9,26.6,572.0,804.1,608.9
2018,9,19,15,15,801.5,93.5,2.9,26.6,527.5,774.18,589.85
2018,9,19,15,30,781.0,91.0,2.9,26.6,483.0,742.06,569.11
2018,9,19,15,45,752.0,87.5,3.05,26.0,434.5,700.25,543.12
2018,9,19,16,0,723.0,84.0,3.2,25.4,386.0,661.02,518.23
2018,9,19,16,15,683.0,79.5,3.15,24.7,335.0,608.38,481.93
2018,9,19,16,30,643.0,75.0,3.1,24.0,284.0,555.89,443.68
2018,9,19,16,45,583.5,68.0,3.1,23.35,232.5,488.15,391.72
2018,9,19,17,0,524.0,61.0,3.1,22.7,181.0,422.76,339.29
2018,9,19,17,15,432.5,52.0,3.1,21.75,134.0,339.41,270.56
2018,9,19,17,30,341.0,43.0,3.1,20.8,87.0,261.74,203.16
2018,9,19,17,45,221.0,30.0,3.1,19.85,53.5,172.04,103.31
2018,9,19,18,0,101.0,17.0,3.1,18.9,20.0,61.46,0.0
2018,9,19,18,15,50.5,8.5,3.05,18.45,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.45,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,9.53,0.0
2018,9,20,6,15,207.5,23.5,1.9,16.35,42.5,19.88,0.0
2018,9,20,6,30,344.0,37.0,1.9,17.1,74.0,30.32,19.39
2018,9,20,6,45,443.5,46.0,1.85,17.9,120.5,35.82,25.35
2018,9,20,7,0,543.0,55.0,1.8,18.7,167.0,41.19,30.41
2018,9,20,7,15,605.5,61.0,1.8,19.3,218.5,43.74,32.8
2018,9,20,7,30,668.0,67.0,1.8,19.9,270.0,46.25,34.99
2018,9,20,7,45,709.0,71.5,1.75,20.5,322.0,47.48,35.93
2018,9,20,8,0,750.0,76.0,1.7,21.1,374.0,53.82,41.25
2018,9,20,8,15,779.0,79.0,1.6,21.7,423.5,93.66,49.47
2018,9,20,8,30,808.0,82.0,1.5,22.3,473.0,143.42,77.89
2018,9,20,8,45,828.5,85.0,1.4,22.95,519.0,194.7,115.99
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,247.72,159.31
2018,9,20,9,15,865.0,90.0,1.2,24.2,606.5,305.91,207.94
2018,9,20,9,30,881.0,92.0,1.1,24.8,648.0,358.76,252.16
2018,9,20,9,45,893.5,93.5,1.05,25.4,683.5,410.36,294.65
2018,9,20,10,0,906.0,95.0,1.0,26.0,719.0,461.8,335.66
2018,9,20,10,15,914.0,96.0,1.0,26.5,747.0,510.37,373.61
2018,9,20,10,30,922.0,97.0,1.0,27.0,775.0,557.91,409.54
2018,9,20,10,45,927.0,97.5,0.95,27.5,795.5,602.11,441.56
2018,9,20,11,0,932.0,98.0,0.9,28.0,816.0,644.62,471.25
2018,9,20,11,15,935.0,98.5,1.0,28.25,828.5,683.98,499.88
2018,9,20,11,30,938.0,99.0,1.1,28.5,841.0,721.12,526.47
2018,9,20,11,45,939.0,99.0,1.15,28.8,845.5,754.03,548.71
2018,9,20,12,0,940.0,99.0,1.2,29.1,850.0,784.27,568.02
2018,9,20,12,15,939.5,98.5,1.3,29.2,846.5,810.1,585.47
2018,9,20,12,30,939.0,98.0,1.4,29.3,843.0,832.93,601.07
2018,9,20,12,45,937.0,97.5,1.5,29.4,832.0,851.47,614.0
2018,9,20,13,0,935.0,97.0,1.6,29.5,821.0,866.8,624.99
2018,9,20,13,15,930.5,95.5,1.7,29.5,801.5,875.73,632.24
2018,9,20,13,30,926.0,94.0,1.8,29.5,782.0,881.27,637.49
2018,9,20,13,45,919.0,93.0,1.85,29.45,755.0,881.86,639.3
2018,9,20,14,0,912.0,92.0,1.9,29.4,728.0,879.09,639.11
2018,9,20,14,15,901.5,90.5,1.9,29.3,694.0,869.51,634.26
2018,9,20,14,30,891.0,89.0,1.9,29.2,660.0,856.73,627.49
2018,9,20,14,45,877.0,87.0,1.95,29.05,620.0,837.4,617.06
2018,9,20,15,0,863.0,85.0,2.0,28.9,580.0,815.23,604.74
2018,9,20,15,15,844.0,82.0,2.0,28.9,534.5,791.56,590.58
2018,9,20,15,30,825.0,79.0,2.0,28.9,489.0,759.22,570.38
2018,9,20,15,45,798.5,76.0,2.05,28.4,440.0,719.03,545.93
2018,9,20,16,0,772.0,73.0,2.1,27.9,391.0,677.36,519.77
2018,9,20,16,15,734.5,68.5,2.05,27.1,339.0,624.86,484.92
2018,9,20,16,30,697.0,64.0,2.0,26.3,287.0,572.16,448.5
2018,9,20,16,45,642.0,58.5,1.95,25.5,235.5,511.47,403.03
2018,9,20,17,0,587.0,53.0,1.9,24.7,184.0,449.13,354.1
2018,9,20,17,15,497.0,45.5,1.85,23.7,136.0,366.81,287.4
2018,9,20,17,30,407.0,38.0,1.8,22.7,88.0,290.27,221.1
2018,9,20,17,45,271.0,27.5,1.8,21.7,54.0,188.03,98.87
2018,9,20,18,0,135.0,17.0,1.8,20.7,20.0,76.1,0.0
2018,9,20,18,15,67.5,8.5,1.8,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.6,15.0,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.5,15.1,10.0,9.53,0.0
2018,9,21,6,15,212.5,22.5,0.5,15.75,40.5,19.03,0.0
2018,9,21,6,30,351.0,35.0,0.5,16.4,71.0,28.52,17.85
2018,9,21,6,45,450.0,43.5,0.5,17.05,117.5,33.68,23.61
2018,9,21,7,0,549.0,52.0,0.5,17.7,164.0,38.72,28.41
2018,9,21,7,15,609.5,58.0,0.55,18.25,215.0,41.41,30.94
2018,9,21,7,30,670.0,64.0,0.6,18.8,266.0,44.04,33.24
2018,9,21,7,45,710.5,68.0,0.6,19.4,317.0,49.58,37.97
2018,9,21,8,0,751.0,72.0,0.6,20.0,368.0,50.74,38.79
2018,9,21,8,15,779.0,75.5,0.7,20.8,417.5,88.9,46.53
2018,9,21,8,30,807.0,79.0,0.8,21.6,467.0,138.88,74.61
2018,9,21,8,45,827.5,81.5,0.9,22.35,512.5,189.64,112.01
2018,9,21,9,0,848.0,84.0,1.0,23.1,558.0,242.11,154.84
2018,9,21,9,15,862.5,87.0,1.1,23.7,599.0,300.63,204.03
2018,9,21,9,30,877.0,90.0,1.2,24.3,640.0,353.61,248.94
2018,9,21,9,45,887.5,91.5,1.3,24.85,674.5,404.2,291.51
2018,9,21,10,0,898.0,93.0,1.4,25.4,709.0,454.45,332.76
2018,9,21,10,15,905.5,94.5,1.5,25.75,736.5,502.76,371.75
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,550.03,408.89
2018,9,21,10,45,818.5,134.0,1.7,26.5,745.5,570.87,425.68
2018,9,21,11,0,724.0,172.0,1.8,26.9,727.0,583.94,435.91
2018,9,21,11,15,661.0,200.0,1.85,27.05,713.0,601.4,448.81
2018,9,21,11,30,598.0,228.0,1.9,27.2,699.0,613.09,457.02
2018,9,21,11,45,604.0,230.0,2.0,27.35,708.0,643.33,479.18
2018,9,21,12,0,610.0,232.0,2.1,27.5,717.0,672.25,500.05
2018,9,21,12,15,621.5,227.0,2.15,27.5,719.5,697.18,518.26
2018,9,21,12,30,633.0,222.0,2.2,27.5,722.0,720.52,535.32
2018,9,21,12,45,625.5,221.5,2.25,27.5,709.5,731.39,543.49
2018,9,21,13,0,618.0,221.0,2.3,27.5,697.0,739.73,550.02
2018,9,21,13,15,611.0,217.0,2.35,27.35,678.0,742.48,553.2
2018,9,21,13,30,604.0,213.0,2.4,27.2,659.0,742.65,554.7
2018,9,21,13,45,657.0,187.0,2.45,27.05,656.0,768.03,574.99
2018,9,21,14,0,710.0,161.0,2.5,26.9,653.0,790.2,591.89
2018,9,21,14,15,789.0,127.5,2.5,26.65,649.5,818.68,612.82
2018,9,21,14,30,868.0,94.0,2.5,26.4,646.0,839.81,628.83
2018,9,21,14,45,854.0,91.0,2.5,26.15,606.0,825.86,621.18
2018,9,21,15,0,840.0,88.0,2.5,25.9,566.0,802.93,607.68
2018,9,21,15,15,820.0,85.0,2.5,25.9,521.0,772.52,588.38
2018,9,21,15,30,800.0,82.0,2.5,25.9,476.0,739.87,567.35
2018,9,21,15,45,773.5,78.5,2.45,25.15,427.5,699.67,541.96
2018,9,21,16,0,747.0,75.0,2.4,24.4,379.0,658.05,514.93
2018,9,21,16,15,709.5,70.0,2.35,23.75,328.0,605.73,478.92
2018,9,21,16,30,672.0,65.0,2.3,23.1,277.0,557.28,443.93
2018,9,21,16,45,615.0,60.0,2.25,22.45,226.5,493.27,394.66
2018,9,21,17,0,558.0,55.0,2.2,21.8,176.0,431.44,344.76
2018,9,21,17,15,466.0,46.5,2.15,20.95,129.0,348.13,275.82
2018,9,21,17,30,374.0,38.0,2.1,20.1,82.0,270.8,207.21
2018,9,21,17,45,245.0,26.5,2.0,19.25,49.5,170.84,72.98
2018,9,21,18,0,116.0,15.0,1.9,18.4,17.0,65.26,0.0
2018,9,21,18,15,58.0,7.5,1.9,17.95,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.0,1.8,12.45,1.0,0.0,0.0
2018,9,22,6,0,0.0,2.0,1.8,12.6,2.0,1.91,0.0
2018,9,22,6,15,14.0,9.5,1.85,13.15,11.0,8.77,0.0
2018,9,22,6,30,28.0,17.0,1.9,13.7,20.0,15.49,7.11
2018,9,22,6,45,14.0,27.5,1.95,14.25,29.0,25.83,16.96
2018,9,22,7,0,0.0,38.0,2.0,14.8,38.0,35.29,25.68
2018,9,22,7,15,0.0,50.5,1.95,15.3,50.5,46.94,36.19
2018,9,22,7,30,0.0,63.0,1.9,15.8,63.0,58.44,46.38
2018,9,22,7,45,0.0,77.0,1.8,16.3,77.0,70.86,57.2
2018,9,22,8,0,0.0,91.0,1.7,16.8,91.0,83.17,67.7
2018,9,22,8,15,0.0,107.5,1.7,17.4,107.5,97.67,76.17
2018,9,22,8,30,0.0,124.0,1.7,18.0,124.0,112.31,87.76
2018,9,22,8,45,18.5,163.5,1.7,18.6,174.0,148.8,116.05
2018,9,22,9,0,37.0,203.0,1.7,19.2,224.0,180.99,140.43
2018,9,22,9,15,106.5,233.5,1.75,19.7,299.0,221.63,169.85
2018,9,22,9,30,176.0,264.0,1.8,20.2,374.0,275.83,210.34
2018,9,22,9,45,382.0,230.0,1.85,20.75,485.5,326.45,246.39
2018,9,22,10,0,588.0,196.0,1.9,21.3,597.0,405.39,305.75
2018,9,22,10,15,746.5,148.0,1.95,21.7,678.0,467.71,354.06
2018,9,22,10,30,905.0,100.0,2.0,22.1,759.0,547.07,414.94
2018,9,22,10,45,911.5,100.5,2.1,22.5,780.0,591.3,449.4
2018,9,22,11,0,918.0,101.0,2.2,22.9,801.0,633.99,482.09
2018,9,22,11,15,921.5,101.0,2.25,23.2,813.5,672.6,511.06
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,709.04,537.9
2018,9,22,11,45,927.0,101.0,2.4,23.75,831.0,742.12,562.19
2018,9,22,12,0,929.0,101.0,2.5,24.0,836.0,772.63,583.08
2018,9,22,12,15,929.5,100.5,2.55,24.1,833.0,798.82,601.02
2018,9,22,12,30,930.0,100.0,2.6,24.2,830.0,822.09,617.01
2018,9,22,12,45,899.5,108.5,2.65,24.25,806.0,826.93,620.64
2018,9,22,13,0,869.0,117.0,2.7,24.3,782.0,827.83,621.85
2018,9,22,13,15,821.0,134.0,2.75,24.3,750.0,824.74,620.61
2018,9,22,13,30,773.0,151.0,2.8,24.3,718.0,813.27,613.75
2018,9,22,13,45,840.5,120.0,2.85,24.3,716.0,844.52,636.49
2018,9,22,14,0,908.0,89.0,2.9,24.3,714.0,865.8,652.14
2018,9,22,14,15,898.0,87.0,2.9,24.25,680.0,855.95,646.51
2018,9,22,14,30,888.0,85.0,2.9,24.2,646.0,842.9,639.05
2018,9,22,14,45,875.5,82.0,2.9,24.1,606.0,823.57,627.45
2018,9,22,15,0,863.0,79.0,2.9,24.0,566.0,801.33,613.87
2018,9,22,15,15,844.0,76.5,2.9,24.0,521.0,771.81,594.87
2018,9,22,15,30,825.0,74.0,2.9,24.0,476.0,746.28,578.59
2018,9,22,15,45,799.0,71.5,2.9,23.6,427.5,707.17,553.1
2018,9,22,16,0,773.0,69.0,2.9,23.2,379.0,666.58,526.0
2018,9,22,16,15,734.5,65.0,2.9,22.7,327.5,614.19,489.43
2018,9,22,16,30,696.0,61.0,2.9,22.2,276.0,561.69,451.06
2018,9,22,16,45,636.0,56.0,2.95,21.7,224.5,498.78,401.85
2018,9,22,17,0,576.0,51.0,3.0,21.2,173.0,434.77,349.45
2018,9,22,17,15,478.5,43.5,2.95,20.45,126.0,349.48,277.83
2018,9,22,17,30,381.0,36.0,2.9,19.7,79.0,270.58,206.1
2018,9,22,17,45,232.0,23.5,2.9,18.9,45.5,159.05,43.8
2018,9,22,18,0,83.0,11.0,2.9,18.1,12.0,46.6,0.0
2018,9,22,18,15,41.5,5.5,2.95,17.75,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.3,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.4,9.0,8.58,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.85,37.0,17.63,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,28.88,17.81
2018,9,23,6,45,314.0,44.0,2.9,14.75,90.5,33.61,23.63
2018,9,23,7,0,320.0,53.0,3.0,15.2,116.0,39.46,29.26
2018,9,23,7,15,180.5,82.0,2.95,15.7,119.5,63.78,50.98
2018,9,23,7,30,41.0,111.0,2.9,16.2,123.0,92.16,75.95
2018,9,23,7,45,195.5,122.0,2.9,16.7,196.0,90.97,74.7
2018,9,23,8,0,350.0,133.0,2.9,17.2,269.0,91.02,74.46
2018,9,23,8,15,568.0,107.5,2.8,17.8,362.0,95.51,59.77
2018,9,23,8,30,786.0,82.0,2.7,18.4,455.0,135.17,74.26
2018,9,23,8,45,808.5,84.5,2.65,18.95,500.5,185.0,111.18
2018,9,23,9,0,831.0,87.0,2.6,19.5,546.0,236.77,154.18
2018,9,23,9,15,848.0,88.5,2.6,20.0,586.5,288.01,198.81
2018,9,23,9,30,865.0,90.0,2.6,20.5,627.0,345.36,248.37
2018,9,23,9,45,878.5,91.0,2.6,21.05,662.0,395.91,292.03
2018,9,23,10,0,892.0,92.0,2.6,21.6,697.0,446.41,334.59
2018,9,23,10,15,900.5,92.5,2.6,21.95,724.5,493.92,374.04
2018,9,23,10,30,909.0,93.0,2.6,22.3,752.0,540.44,411.58
2018,9,23,10,45,915.5,93.5,2.65,22.65,773.0,584.69,446.54
2018,9,23,11,0,922.0,94.0,2.7,23.0,794.0,627.37,479.44
2018,9,23,11,15,926.5,94.0,2.8,23.2,807.0,666.59,509.56
2018,9,23,11,30,931.0,94.0,2.9,23.4,820.0,703.69,537.6
2018,9,23,11,45,933.0,94.0,2.95,23.55,825.0,736.79,562.03
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,767.3,583.06
2018,9,23,12,15,936.0,93.0,3.15,23.6,827.0,793.34,602.07
2018,9,23,12,30,937.0,92.0,3.3,23.5,824.0,816.44,619.16
2018,9,23,12,45,937.5,90.0,3.4,23.45,813.0,835.08,632.88
2018,9,23,13,0,938.0,88.0,3.5,23.4,802.0,850.52,644.55
2018,9,23,13,15,933.0,87.0,3.55,23.25,782.0,859.27,651.73
2018,9,23,13,30,928.0,86.0,3.6,23.1,762.0,864.63,656.76
2018,9,23,13,45,920.5,85.0,3.65,22.95,735.0,864.52,658.18
2018,9,23,14,0,913.0,84.0,3.7,22.8,708.0,861.04,657.44
2018,9,23,14,15,903.0,82.5,3.65,22.6,674.5,851.63,652.32
2018,9,23,14,30,893.0,81.0,3.6,22.4,641.0,839.02,645.11
2018,9,23,14,45,880.0,79.5,3.55,22.2,602.0,820.89,634.09
2018,9,23,15,0,867.0,78.0,3.5,22.0,563.0,799.92,621.12
2018,9,23,15,15,848.0,75.5,3.5,22.0,518.0,770.34,601.69
2018,9,23,15,30,829.0,73.0,3.5,22.0,473.0,744.7,585.0
2018,9,23,15,45,801.5,70.5,3.3,21.55,424.0,704.41,557.45
2018,9,23,16,0,774.0,68.0,3.1,21.1,375.0,662.72,528.4
2018,9,23,16,15,735.0,64.0,3.05,20.65,323.5,610.07,490.83
2018,9,23,16,30,696.0,60.0,3.0,20.2,272.0,557.35,451.36
2018,9,23,16,45,636.5,55.5,2.9,19.75,221.0,495.65,401.98
2018,9,23,17,0,577.0,51.0,2.8,19.3,170.0,432.79,349.51
2018,9,23,17,15,477.5,43.5,2.7,18.6,123.0,346.7,276.47
2018,9,23,17,30,378.0,36.0,2.6,17.9,76.0,266.91,202.08
2018,9,23,17,45,228.5,23.0,2.5,17.2,43.5,153.48,7.81
2018,9,23,18,0,79.0,10.0,2.4,16.5,11.0,43.57,0.0
2018,9,23,18,15,39.5,5.0,2.35,16.1,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.0,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,74.0,9.0,0.2,13.3,9.0,8.58,0.0
2018,9,24,6,15,221.0,21.0,0.3,13.85,38.5,18.02,0.0
2018,9,24,6,30,368.0,33.0,0.4,14.4,68.0,27.12,16.18
2018,9,24,6,45,475.5,40.0,0.45,14.9,114.5,30.98,21.37
2018,9,24,7,0,583.0,47.0,0.5,15.4,161.0,34.89,25.27
2018,9,24,7,15,644.5,52.5,0.5,16.0,212.5,40.97,30.84
2018,9,24,7,30,706.0,58.0,0.5,16.6,264.0,43.73,33.29
2018,9,24,7,45,746.5,61.5,0.5,17.15,316.0,44.7,34.06
2018,9,24,8,0,787.0,65.0,0.5,17.7,368.0,45.71,34.8
2018,9,24,8,15,815.0,68.0,0.5,18.6,418.0,78.49,40.16
2018,9,24,8,30,843.0,71.0,0.5,19.5,468.0,129.79,67.27
2018,9,24,8,45,863.5,73.0,0.55,20.4,514.0,188.31,109.97
2018,9,24,9,0,884.0,75.0,0.6,21.3,560.0,241.75,153.15
2018,9,24,9,15,897.5,77.5,0.6,22.2,601.0,295.14,198.11
2018,9,24,9,30,911.0,80.0,0.6,23.1,642.0,348.9,243.21
2018,9,24,9,45,920.0,82.0,0.55,24.0,676.5,400.79,285.74
2018,9,24,10,0,929.0,84.0,0.5,24.9,711.0,452.14,326.32
2018,9,24,10,15,936.0,85.0,0.5,25.55,738.5,500.97,364.2
2018,9,24,10,30,943.0,86.0,0.5,26.2,766.0,548.61,399.85
2018,9,24,10,45,947.0,86.5,0.45,26.85,785.5,592.8,431.32
2018,9,24,11,0,951.0,87.0,0.4,27.5,805.0,635.13,460.28
2018,9,24,11,15,954.0,87.5,0.45,27.8,817.5,674.81,488.38
2018,9,24,11,30,957.0,88.0,0.5,28.1,830.0,712.21,514.35
2018,9,24,11,45,958.0,88.0,0.55,28.4,834.5,745.31,536.75
2018,9,24,12,0,959.0,88.0,0.6,28.7,839.0,775.67,555.96
2018,9,24,12,15,957.5,88.5,0.7,28.8,835.0,801.81,573.69
2018,9,24,12,30,956.0,89.0,0.8,28.9,831.0,824.87,589.56
2018,9,24,12,45,952.0,89.0,0.95,28.95,818.5,842.29,602.81
2018,9,24,13,0,948.0,89.0,1.1,29.0,806.0,856.37,614.06
2018,9,24,13,15,943.0,88.0,1.2,28.9,786.0,865.2,621.73
2018,9,24,13,30,938.0,87.0,1.3,28.8,766.0,870.61,627.39
2018,9,24,13,45,930.0,86.5,1.4,28.65,739.0,870.67,629.87
2018,9,24,14,0,922.0,86.0,1.5,28.5,712.0,867.34,630.31
2018,9,24,14,15,911.5,84.5,1.6,28.25,677.5,857.5,626.84
2018,9,24,14,30,901.0,83.0,1.7,28.0,643.0,844.44,621.33
2018,9,24,14,45,886.0,81.0,1.8,27.75,602.5,824.05,610.91
2018,9,24,15,0,871.0,79.0,1.9,27.5,562.0,800.82,598.49
2018,9,24,15,15,851.5,76.0,1.9,27.5,516.0,770.22,579.45
2018,9,24,15,30,832.0,73.0,1.9,27.5,470.0,743.5,562.94
2018,9,24,15,45,804.0,70.0,2.05,26.7,420.5,702.21,538.63
2018,9,24,16,0,776.0,67.0,2.2,25.9,371.0,659.55,512.38
2018,9,24,16,15,735.5,63.5,2.2,25.0,319.5,606.53,476.74
2018,9,24,16,30,695.0,60.0,2.2,24.1,268.0,553.5,438.83
2018,9,24,16,45,633.5,55.0,2.25,23.25,216.5,490.29,390.4
2018,9,24,17,0,572.0,50.0,2.3,22.4,165.0,425.96,338.53
2018,9,24,17,15,471.5,41.5,2.35,21.4,118.0,338.81,266.13
2018,9,24,17,30,371.0,33.0,2.4,20.4,71.0,258.64,190.85
2018,9,24,17,45,224.5,21.5,2.5,19.45,40.5,147.16,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.5,10.0,42.81,0.0
2018,9,24,18,15,39.0,5.0,2.5,18.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.8,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,7.63,0.0
2018,9,25,6,15,209.0,20.0,0.95,13.5,36.0,19.06,0.0
2018,9,25,6,30,348.0,32.0,0.9,14.1,64.0,26.29,15.18
2018,9,25,6,45,347.5,34.0,0.85,14.75,83.5,25.56,16.61
2018,9,25,7,0,347.0,36.0,0.8,15.4,103.0,25.43,16.89
2018,9,25,7,15,174.0,52.5,0.75,16.05,86.0,37.76,27.98
2018,9,25,7,30,1.0,69.0,0.7,16.7,69.0,63.32,50.53
2018,9,25,7,45,4.5,94.0,0.65,17.3,95.5,84.53,68.86
2018,9,25,8,0,8.0,119.0,0.6,17.9,122.0,105.23,86.36
2018,9,25,8,15,13.5,141.0,0.55,18.65,147.0,124.44,97.15
2018,9,25,8,30,19.0,163.0,0.5,19.4,172.0,144.97,112.53
2018,9,25,8,45,78.5,193.5,0.5,20.1,235.5,174.03,132.19
2018,9,25,9,0,138.0,224.0,0.5,20.8,299.0,209.96,157.27
2018,9,25,9,15,298.0,218.0,0.55,21.45,396.0,250.91,183.64
2018,9,25,9,30,458.0,212.0,0.6,22.1,493.0,308.82,224.79
2018,9,25,9,45,638.0,165.5,0.65,22.75,580.5,360.61,262.61
2018,9,25,10,0,818.0,119.0,0.7,23.4,668.0,431.06,315.39
2018,9,25,10,15,872.5,103.0,0.75,23.95,710.0,485.5,357.57
2018,9,25,10,30,927.0,87.0,0.8,24.5,752.0,538.97,398.38
2018,9,25,10,45,932.0,88.0,0.85,25.05,772.5,583.42,431.77
2018,9,25,11,0,937.0,89.0,0.9,25.6,793.0,626.14,463.03
2018,9,25,11,15,940.0,90.0,1.0,25.95,805.5,665.73,492.16
2018,9,25,11,30,943.0,91.0,1.1,26.3,818.0,703.08,519.18
2018,9,25,11,45,944.0,90.5,1.2,26.7,822.0,735.22,542.13
2018,9,25,12,0,945.0,90.0,1.3,27.1,826.0,764.65,561.55
2018,9,25,12,15,943.0,90.5,1.4,27.2,822.0,790.03,578.96
2018,9,25,12,30,941.0,91.0,1.5,27.3,818.0,812.33,594.43
2018,9,25,12,45,936.5,91.5,1.6,27.4,805.5,829.55,606.65
2018,9,25,13,0,932.0,92.0,1.7,27.5,793.0,843.48,616.86
2018,9,25,13,15,926.5,91.0,1.8,27.45,773.0,851.7,623.84
2018,9,25,13,30,921.0,90.0,1.9,27.4,753.0,856.54,628.76
2018,9,25,13,45,913.0,89.0,2.0,27.35,725.5,855.95,630.25
2018,9,25,14,0,905.0,88.0,2.1,27.3,698.0,852.02,629.68
2018,9,25,14,15,894.0,86.5,2.15,27.1,664.0,841.8,624.96
2018,9,25,14,30,883.0,85.0,2.2,26.9,630.0,828.42,618.24
2018,9,25,14,45,868.0,83.5,2.25,26.7,590.0,808.8,607.31
2018,9,25,15,0,853.0,82.0,2.3,26.5,550.0,792.55,598.71
2018,9,25,15,15,832.5,79.0,2.3,26.5,504.5,761.55,578.99
2018,9,25,15,30,812.0,76.0,2.3,26.5,459.0,728.32,557.57
2018,9,25,15,45,783.5,73.0,2.35,25.7,410.0,687.17,532.11
2018,9,25,16,0,755.0,70.0,2.4,24.9,361.0,644.7,504.87
2018,9,25,16,15,714.0,65.5,2.45,24.15,310.0,590.8,467.92
2018,9,25,16,30,673.0,61.0,2.5,23.4,259.0,536.98,428.4
2018,9,25,16,45,610.5,55.0,2.5,22.65,208.0,473.12,378.5
2018,9,25,17,0,548.0,49.0,2.5,21.9,157.0,408.01,325.18
2018,9,25,17,15,446.5,41.0,2.45,21.0,111.5,322.31,253.02
2018,9,25,17,30,345.0,33.0,2.4,20.1,66.0,243.39,176.05
2018,9,25,17,45,207.5,21.0,2.35,19.2,37.5,135.48,0.0
2018,9,25,18,0,70.0,9.0,2.3,18.3,9.0,38.16,0.0
2018,9,25,18,15,35.0,4.5,2.25,17.9,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,188.5,20.5,1.3,13.8,34.0,19.54,0.0
2018,9,26,6,30,317.0,32.0,1.3,14.4,60.0,26.46,14.89
2018,9,26,6,45,295.0,44.0,1.3,15.0,84.0,33.79,23.64
2018,9,26,7,0,273.0,56.0,1.3,15.6,108.0,41.92,31.33
2018,9,26,7,15,207.5,76.5,1.25,16.2,123.0,59.92,47.43
2018,9,26,7,30,142.0,97.0,1.2,16.8,138.0,78.67,63.92
2018,9,26,7,45,203.0,116.5,1.1,17.35,187.0,87.36,71.31
2018,9,26,8,0,264.0,136.0,1.0,17.9,236.0,100.11,82.03
2018,9,26,8,15,304.0,152.0,0.95,18.6,282.0,122.64,89.58
2018,9,26,8,30,344.0,168.0,0.9,19.3,328.0,157.98,110.5
2018,9,26,8,45,363.0,186.5,0.8,20.0,370.0,196.52,138.09
2018,9,26,9,0,382.0,205.0,0.7,20.7,412.0,237.21,169.15
2018,9,26,9,15,413.0,213.0,0.6,21.45,452.0,269.6,194.07
2018,9,26,9,30,444.0,221.0,0.5,22.2,492.0,310.57,225.73
2018,9,26,9,45,449.0,233.5,0.4,22.9,520.5,348.8,255.39
2018,9,26,10,0,454.0,246.0,0.3,23.6,549.0,387.17,284.19
2018,9,26,10,15,501.0,240.5,0.3,24.35,587.5,429.25,315.16
2018,9,26,10,30,548.0,235.0,0.3,25.1,626.0,474.52,347.81
2018,9,26,10,45,587.5,227.5,0.3,25.8,657.0,516.82,377.82
2018,9,26,11,0,627.0,220.0,0.3,26.5,688.0,561.29,408.67
2018,9,26,11,15,671.5,205.0,0.35,27.1,713.5,603.04,437.89
2018,9,26,11,30,716.0,190.0,0.4,27.7,739.0,645.87,467.4
2018,9,26,11,45,810.5,148.5,0.45,28.35,773.5,698.02,503.38
2018,9,26,12,0,905.0,107.0,0.5,29.0,808.0,749.83,538.04
2018,9,26,12,15,811.5,148.0,0.55,29.45,774.0,749.44,536.71
2018,9,26,12,30,718.0,189.0,0.6,29.9,740.0,742.58,531.03
2018,9,26,12,45,664.0,207.0,0.65,30.35,710.5,736.75,526.87
2018,9,26,13,0,610.0,225.0,0.7,30.8,681.0,726.74,519.87
2018,9,26,13,15,568.5,232.0,0.8,30.85,648.5,709.45,510.02
2018,9,26,13,30,527.0,239.0,0.9,30.9,616.0,692.27,500.0
2018,9,26,13,45,564.5,216.0,1.0,30.95,606.0,705.95,512.08
2018,9,26,14,0,602.0,193.0,1.1,31.0,596.0,721.63,525.09
2018,9,26,14,15,634.5,170.0,1.25,30.65,575.5,726.53,532.43
2018,9,26,14,30,667.0,147.0,1.4,30.3,555.0,727.84,537.02
2018,9,26,14,45,690.5,130.0,1.6,30.0,528.0,724.72,538.53
2018,9,26,15,0,714.0,113.0,1.8,29.7,501.0,717.9,537.48
2018,9,26,15,15,700.0,108.0,1.8,29.7,462.0,692.3,521.32
2018,9,26,15,30,686.0,103.0,1.8,29.7,423.0,664.61,503.67
2018,9,26,15,45,671.5,94.5,2.1,28.4,379.5,630.45,485.34
2018,9,26,16,0,657.0,86.0,2.4,27.1,336.0,594.58,464.33
2018,9,26,16,15,550.5,85.5,2.55,26.05,274.5,503.76,398.39
2018,9,26,16,30,444.0,85.0,2.7,25.0,213.0,413.05,329.82
2018,9,26,16,45,386.0,71.5,2.85,23.95,167.0,347.53,278.6
2018,9,26,17,0,328.0,58.0,3.0,22.9,121.0,285.11,227.4
2018,9,26,17,15,277.5,45.5,3.0,22.0,87.5,232.11,181.22
2018,9,26,17,30,227.0,33.0,3.0,21.1,54.0,183.95,128.39
2018,9,26,17,45,132.5,20.5,3.05,20.15,30.5,80.34,0.0
2018,9,26,18,0,38.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,19.0,4.0,2.95,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.5,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.05,30.0,18.59,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,25.22,13.46
2018,9,27,6,45,354.5,43.0,1.75,14.95,96.5,34.18,23.92
2018,9,27,7,0,457.0,54.0,1.8,15.4,139.0,41.42,30.87
2018,9,27,7,15,359.5,73.0,1.75,15.85,152.5,53.78,42.07
2018,9,27,7,30,262.0,92.0,1.7,16.3,166.0,70.93,57.26
2018,9,27,7,45,225.5,119.0,1.65,16.75,191.5,89.16,73.11
2018,9,27,8,0,189.0,146.0,1.6,17.2,217.0,113.06,93.55
2018,9,27,8,15,217.0,163.5,1.55,17.8,255.5,126.57,95.38
2018,9,27,8,30,245.0,181.0,1.5,18.4,294.0,157.39,114.68
2018,9,27,8,45,316.5,190.0,1.45,19.0,351.0,191.43,137.07
2018,9,27,9,0,388.0,199.0,1.4,19.6,408.0,227.07,162.48
2018,9,27,9,15,387.0,217.0,1.4,20.15,438.5,270.41,197.84
2018,9,27,9,30,386.0,235.0,1.4,20.7,469.0,307.83,228.43
2018,9,27,9,45,311.0,257.0,1.4,21.2,452.5,322.43,242.65
2018,9,27,10,0,236.0,279.0,1.4,21.7,436.0,329.73,250.11
2018,9,27,10,15,276.5,285.5,1.45,22.15,476.5,368.51,279.67
2018,9,27,10,30,317.0,292.0,1.5,22.6,517.0,410.57,311.33
2018,9,27,10,45,429.0,271.0,1.55,23.05,584.5,468.73,354.97
2018,9,27,11,0,541.0,250.0,1.6,23.5,652.0,536.44,405.15
2018,9,27,11,15,525.5,261.5,1.65,23.75,657.0,562.41,424.09
2018,9,27,11,30,510.0,273.0,1.7,24.0,662.0,586.2,441.35
2018,9,27,11,45,517.0,272.0,1.7,24.2,668.0,611.53,459.67
2018,9,27,12,0,524.0,271.0,1.7,24.4,674.0,635.72,476.93
2018,9,27,12,15,574.0,249.5,1.8,24.45,689.0,670.42,503.23
2018,9,27,12,30,624.0,228.0,1.9,24.5,704.0,707.18,530.75
2018,9,27,12,45,671.5,201.0,1.95,24.55,706.0,734.35,551.39
2018,9,27,13,0,719.0,174.0,2.0,24.6,708.0,759.63,570.84
2018,9,27,13,15,639.0,200.5,2.15,24.5,666.0,735.46,554.4
2018,9,27,13,30,559.0,227.0,2.3,24.4,624.0,703.84,532.88
2018,9,27,13,45,526.5,228.5,2.4,24.25,591.0,685.97,521.73
2018,9,27,14,0,494.0,230.0,2.5,24.1,558.0,665.86,508.74
2018,9,27,14,15,517.5,209.0,2.65,23.75,537.0,665.45,511.81
2018,9,27,14,30,541.0,188.0,2.8,23.4,516.0,662.25,512.77
2018,9,27,14,45,506.5,183.0,2.95,23.05,474.0,627.4,489.39
2018,9,27,15,0,472.0,178.0,3.1,22.7,432.0,591.31,464.79
2018,9,27,15,15,447.0,164.5,3.1,22.7,389.0,552.05,436.67
2018,9,27,15,30,422.0,151.0,3.1,22.7,346.0,511.79,407.34
2018,9,27,15,45,334.0,146.0,3.3,21.6,289.5,421.62,339.89
2018,9,27,16,0,246.0,141.0,3.5,20.5,233.0,348.44,283.13
2018,9,27,16,15,270.0,119.5,3.55,19.85,207.0,334.72,273.92
2018,9,27,16,30,294.0,98.0,3.6,19.2,181.0,318.19,261.45
2018,9,27,16,45,256.0,81.5,3.6,18.5,143.0,267.5,219.27
2018,9,27,17,0,218.0,65.0,3.6,17.8,105.0,218.79,177.41
2018,9,27,17,15,167.5,48.0,3.6,17.3,73.0,164.95,129.77
2018,9,27,17,30,117.0,31.0,3.6,16.8,41.0,114.32,76.28
2018,9,27,17,45,68.0,18.0,3.55,16.3,23.0,48.06,0.0
2018,9,27,18,0,19.0,5.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,9.5,2.5,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,14.0,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.25,5.0,4.29,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,6.6,0.0
2018,9,28,6,45,5.0,8.0,2.5,14.8,8.5,7.51,0.84
2018,9,28,7,0,0.0,9.0,2.6,15.1,9.0,8.33,1.71
2018,9,28,7,15,0.0,19.5,2.65,15.35,19.5,18.07,10.47
2018,9,28,7,30,0.0,30.0,2.7,15.6,30.0,27.83,19.23
2018,9,28,7,45,0.0,57.5,2.75,15.9,57.5,53.46,41.97
2018,9,28,8,0,0.0,85.0,2.8,16.2,85.0,77.92,63.37
2018,9,28,8,15,6.0,114.5,2.8,16.5,117.0,103.06,80.98
2018,9,28,8,30,12.0,144.0,2.8,16.8,149.0,128.99,101.67
2018,9,28,8,45,22.5,164.5,2.8,17.15,176.0,149.24,117.23
2018,9,28,9,0,33.0,185.0,2.8,17.5,203.0,165.21,129.28
2018,9,28,9,15,21.5,192.0,2.85,17.85,204.0,177.12,138.95
2018,9,28,9,30,10.0,199.0,2.9,18.2,205.0,182.1,142.87
2018,9,28,9,45,28.0,232.0,2.95,18.55,250.0,213.07,166.74
2018,9,28,10,0,46.0,265.0,3.0,18.9,295.0,250.94,195.94
2018,9,28,10,15,72.0,294.0,3.05,19.15,343.5,291.29,226.97
2018,9,28,10,30,98.0,323.0,3.1,19.4,392.0,334.5,260.06
2018,9,28,10,45,121.0,334.5,3.2,19.65,422.0,362.28,281.32
2018,9,28,11,0,144.0,346.0,3.3,19.9,452.0,394.47,305.97
2018,9,28,11,15,341.5,294.5,3.35,19.95,552.0,478.2,372.21
2018,9,28,11,30,539.0,243.0,3.4,20.0,652.0,575.88,448.25
2018,9,28,11,45,713.5,172.5,3.45,20.1,717.0,650.47,506.61
2018,9,28,12,0,888.0,102.0,3.5,20.2,782.0,727.22,565.89
2018,9,28,12,15,887.0,102.5,3.5,20.2,778.5,751.84,583.17
2018,9,28,12,30,886.0,103.0,3.5,20.2,775.0,773.61,598.79
2018,9,28,12,45,883.0,102.5,3.55,20.2,763.5,789.91,610.81
2018,9,28,13,0,880.0,102.0,3.6,20.2,752.0,803.12,620.79
2018,9,28,13,15,874.5,100.5,3.6,20.15,732.0,810.17,626.42
2018,9,28,13,30,869.0,99.0,3.6,20.1,712.0,814.0,629.95
2018,9,28,13,45,862.5,97.5,3.6,20.05,686.0,813.82,630.81
2018,9,28,14,0,856.0,96.0,3.6,20.0,660.0,810.49,629.58
2018,9,28,14,15,845.0,94.0,3.6,19.8,627.0,799.84,623.64
2018,9,28,14,30,834.0,92.0,3.6,19.6,594.0,792.1,619.93
2018,9,28,14,45,820.0,89.0,3.65,19.45,555.0,772.2,607.59
2018,9,28,15,0,806.0,86.0,3.7,19.3,516.0,749.59,593.3
2018,9,28,15,15,784.0,83.5,3.7,19.3,472.0,718.88,572.38
