Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,45,546.0,40.0,1.9,23.25,141.0,376.81,296.07
2018,10,8,17,0,464.0,34.0,1.8,22.5,94.0,312.57,239.45
2018,10,8,17,15,323.0,26.0,1.9,21.7,59.0,214.77,132.63
2018,10,8,17,30,182.0,18.0,2.0,20.9,24.0,98.18,0.0
2018,10,8,17,45,91.0,9.0,2.05,20.15,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.6,14.7,16.0,10.48,0.0
2018,10,9,6,30,207.0,22.0,0.7,15.1,32.0,18.74,0.0
2018,10,9,6,45,346.0,30.5,0.8,15.5,71.5,24.39,14.22
2018,10,9,7,0,485.0,39.0,0.9,15.9,111.0,29.93,20.38
2018,10,9,7,15,561.0,44.5,1.0,16.4,158.0,32.64,23.16
2018,10,9,7,30,637.0,50.0,1.1,16.9,205.0,38.7,28.68
2018,10,9,7,45,686.5,54.0,1.2,17.4,254.5,40.32,30.14
2018,10,9,8,0,736.0,58.0,1.3,17.9,304.0,41.98,31.53
2018,10,9,8,15,767.5,60.5,1.25,18.5,351.0,42.4,31.76
2018,10,9,8,30,799.0,63.0,1.2,19.1,398.0,87.01,42.61
2018,10,9,8,45,822.0,65.0,1.15,19.7,441.5,141.95,76.78
2018,10,9,9,0,845.0,67.0,1.1,20.3,485.0,192.31,114.88
2018,10,9,9,15,860.5,68.5,1.0,20.9,523.5,242.17,156.5
2018,10,9,9,30,876.0,70.0,0.9,21.5,562.0,292.55,199.62
2018,10,9,9,45,887.5,72.0,0.75,22.1,595.5,342.39,241.93
2018,10,9,10,0,899.0,74.0,0.6,22.7,629.0,391.92,282.73
2018,10,9,10,15,908.0,75.0,0.55,23.2,655.5,439.01,320.89
2018,10,9,10,30,917.0,76.0,0.5,23.7,682.0,485.1,356.92
2018,10,9,10,45,835.0,109.5,0.45,24.25,673.0,512.6,378.33
2018,10,9,11,0,753.0,143.0,0.4,24.8,664.0,533.43,393.67
2018,10,9,11,15,666.5,176.5,0.65,25.0,643.0,546.42,405.8
2018,10,9,11,30,580.0,210.0,0.9,25.2,622.0,552.06,411.88
2018,10,9,11,45,517.0,238.0,1.1,25.4,606.5,559.16,418.12
2018,10,9,12,0,454.0,266.0,1.3,25.6,591.0,563.02,421.5
2018,10,9,12,15,475.5,259.5,1.55,25.55,598.0,587.96,441.69
2018,10,9,12,30,497.0,253.0,1.8,25.5,605.0,612.12,461.09
2018,10,9,12,45,475.5,255.0,2.0,25.4,586.5,612.33,462.69
2018,10,9,13,0,454.0,257.0,2.2,25.3,568.0,610.15,462.64
2018,10,9,13,15,438.5,252.5,2.45,25.05,546.0,603.73,460.17
2018,10,9,13,30,423.0,248.0,2.7,24.8,524.0,595.21,456.07
2018,10,9,13,45,431.0,235.0,2.9,24.6,505.5,593.99,457.46
2018,10,9,14,0,439.0,222.0,3.1,24.4,487.0,590.8,457.36
2018,10,9,14,15,503.0,186.0,3.25,24.0,473.5,603.62,470.66
2018,10,9,14,30,567.0,150.0,3.4,23.6,460.0,617.76,484.82
2018,10,9,14,45,655.0,117.0,3.5,23.2,449.5,644.54,508.5
2018,10,9,15,0,743.0,84.0,3.6,22.8,439.0,661.81,523.75
2018,10,9,15,15,749.5,76.5,3.6,22.8,405.0,647.29,514.18
2018,10,9,15,30,756.0,69.0,3.6,22.8,371.0,629.78,502.4
2018,10,9,15,45,720.5,65.5,3.6,21.75,323.5,585.64,471.85
2018,10,9,16,0,685.0,62.0,3.6,20.7,276.0,540.77,438.72
2018,10,9,16,15,630.5,57.0,3.55,20.1,227.5,485.85,395.13
2018,10,9,16,30,576.0,52.0,3.5,19.5,179.0,429.03,348.16
2018,10,9,16,45,487.5,45.5,3.4,18.9,133.5,353.27,283.82
2018,10,9,17,0,399.0,39.0,3.3,18.3,88.0,282.1,219.83
2018,10,9,17,15,265.0,28.5,3.25,17.75,54.5,184.75,105.33
2018,10,9,17,30,131.0,18.0,3.2,17.2,21.0,74.91,0.0
2018,10,9,17,45,65.5,9.0,3.15,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,10,6,15,0.0,6.5,0.55,13.55,6.5,6.2,0.0
2018,10,10,6,30,0.0,13.0,0.6,13.9,13.0,12.06,0.0
2018,10,10,6,45,80.5,32.0,0.7,14.2,43.5,26.28,15.58
2018,10,10,7,0,161.0,51.0,0.8,14.5,74.0,41.0,30.07
2018,10,10,7,15,178.5,64.5,0.8,14.85,99.5,51.16,39.6
2018,10,10,7,30,196.0,78.0,0.8,15.2,125.0,60.97,48.56
2018,10,10,7,45,155.5,101.0,0.85,15.55,143.5,81.45,66.66
2018,10,10,8,0,115.0,124.0,0.9,15.9,162.0,97.66,80.7
2018,10,10,8,15,163.0,140.5,0.8,16.35,203.5,109.44,90.58
2018,10,10,8,30,211.0,157.0,0.7,16.8,245.0,128.26,95.17
2018,10,10,8,45,301.5,163.0,0.65,17.25,303.5,157.47,111.9
2018,10,10,9,0,392.0,169.0,0.6,17.7,362.0,190.08,133.05
2018,10,10,9,15,607.0,128.5,0.55,18.15,454.0,226.18,154.3
2018,10,10,9,30,822.0,88.0,0.5,18.6,546.0,285.85,197.16
2018,10,10,9,45,840.0,87.5,0.4,19.1,579.5,333.53,237.53
2018,10,10,10,0,858.0,87.0,0.3,19.6,613.0,385.69,280.25
2018,10,10,10,15,866.5,88.0,0.35,19.95,638.5,430.83,317.74
2018,10,10,10,30,875.0,89.0,0.4,20.3,664.0,474.99,353.52
2018,10,10,10,45,879.0,91.0,0.45,20.7,682.0,516.67,386.44
2018,10,10,11,0,883.0,93.0,0.5,21.1,700.0,556.64,417.21
2018,10,10,11,15,885.5,93.5,0.65,21.3,710.5,592.49,445.7
2018,10,10,11,30,888.0,94.0,0.8,21.5,721.0,626.16,472.16
2018,10,10,11,45,888.0,94.0,0.95,21.7,723.5,655.44,495.13
2018,10,10,12,0,888.0,94.0,1.1,21.9,726.0,682.09,515.98
2018,10,10,12,15,885.5,94.0,1.2,21.95,720.5,704.31,533.3
2018,10,10,12,30,883.0,94.0,1.3,22.0,715.0,723.6,547.68
2018,10,10,12,45,878.0,94.5,1.45,22.05,702.0,738.61,559.51
2018,10,10,13,0,873.0,95.0,1.6,22.1,689.0,750.51,569.33
2018,10,10,13,15,865.0,94.5,1.8,22.05,668.5,756.01,575.45
2018,10,10,13,30,857.0,94.0,2.0,22.0,648.0,758.32,579.46
2018,10,10,13,45,845.5,93.0,2.15,21.9,620.0,758.95,582.09
2018,10,10,14,0,834.0,92.0,2.3,21.8,592.0,752.18,579.6
2018,10,10,14,15,819.0,90.5,2.45,21.6,558.0,739.16,572.95
2018,10,10,14,30,804.0,89.0,2.6,21.4,524.0,723.26,564.22
2018,10,10,14,45,782.0,87.0,2.7,21.15,484.0,698.86,549.06
2018,10,10,15,0,760.0,85.0,2.8,20.9,444.0,672.1,531.98
2018,10,10,15,15,732.5,81.5,2.8,20.9,400.0,637.54,507.88
2018,10,10,15,30,705.0,78.0,2.8,20.9,356.0,604.63,484.5
2018,10,10,15,45,662.5,74.5,2.95,20.15,309.0,557.51,450.61
2018,10,10,16,0,620.0,71.0,3.1,19.4,262.0,510.25,415.17
2018,10,10,16,15,559.5,65.0,3.1,18.85,214.5,449.01,366.41
2018,10,10,16,30,499.0,59.0,3.1,18.3,167.0,389.54,317.04
2018,10,10,16,45,406.5,50.5,3.1,17.7,123.0,311.71,250.9
2018,10,10,17,0,314.0,42.0,3.1,17.1,79.0,240.23,186.52
2018,10,10,17,15,199.5,28.5,3.05,16.65,48.0,153.2,74.61
2018,10,10,17,30,85.0,15.0,3.0,16.2,17.0,51.4,0.0
2018,10,10,17,45,42.5,7.5,2.95,15.75,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,6.0,1.0,13.3,6.0,5.72,0.0
2018,10,11,6,30,0.0,12.0,1.0,13.6,12.0,11.13,0.0
2018,10,11,6,45,2.5,27.5,1.0,13.95,28.0,25.14,14.35
2018,10,11,7,0,5.0,43.0,1.0,14.3,44.0,38.87,28.18
2018,10,11,7,15,17.0,63.5,0.95,14.65,67.5,54.92,42.89
2018,10,11,7,30,29.0,84.0,0.9,15.0,91.0,71.29,57.65
2018,10,11,7,45,44.5,104.5,0.85,15.3,118.0,87.28,71.81
2018,10,11,8,0,60.0,125.0,0.8,15.6,145.0,102.92,85.34
2018,10,11,8,15,80.0,146.0,0.7,16.05,176.5,118.51,98.49
2018,10,11,8,30,100.0,167.0,0.6,16.5,208.0,135.13,104.23
2018,10,11,8,45,155.0,186.0,0.55,16.95,257.5,163.75,123.2
2018,10,11,9,0,210.0,205.0,0.5,17.4,307.0,198.36,147.42
2018,10,11,9,15,277.0,211.5,0.5,17.85,357.5,226.79,167.23
2018,10,11,9,30,344.0,218.0,0.5,18.3,408.0,267.22,197.45
2018,10,11,9,45,529.5,176.5,0.5,18.75,489.0,307.49,225.46
2018,10,11,10,0,715.0,135.0,0.5,19.2,570.0,366.51,269.63
2018,10,11,10,15,774.5,119.5,0.5,19.65,609.0,415.74,308.75
2018,10,11,10,30,834.0,104.0,0.5,20.1,648.0,464.51,347.05
2018,10,11,10,45,842.5,104.0,0.5,20.55,667.0,505.62,379.11
2018,10,11,11,0,851.0,104.0,0.5,21.0,686.0,546.87,410.28
2018,10,11,11,15,856.0,104.5,0.5,21.35,697.5,583.05,437.18
2018,10,11,11,30,861.0,105.0,0.5,21.7,709.0,617.3,462.06
2018,10,11,11,45,863.5,104.5,0.45,22.05,712.5,646.95,482.55
2018,10,11,12,0,866.0,104.0,0.4,22.4,716.0,674.17,500.89
2018,10,11,12,15,867.0,102.5,0.45,22.6,711.5,696.84,517.5
2018,10,11,12,30,868.0,101.0,0.5,22.8,707.0,716.75,531.82
2018,10,11,12,45,867.5,99.0,0.55,23.0,695.0,732.23,542.57
2018,10,11,13,0,867.0,97.0,0.6,23.2,683.0,744.7,551.49
2018,10,11,13,15,860.5,96.0,0.7,23.25,663.0,750.72,557.31
2018,10,11,13,30,854.0,95.0,0.8,23.3,643.0,753.6,561.2
2018,10,11,13,45,846.5,92.5,0.95,23.35,616.0,755.58,565.27
2018,10,11,14,0,839.0,90.0,1.1,23.4,589.0,750.14,564.3
2018,10,11,14,15,825.5,88.0,1.2,23.25,555.0,737.65,558.39
2018,10,11,14,30,812.0,86.0,1.3,23.1,521.0,722.26,550.48
2018,10,11,14,45,794.0,82.5,1.45,23.0,481.5,699.03,537.29
2018,10,11,15,0,776.0,79.0,1.6,22.9,442.0,673.32,522.03
2018,10,11,15,15,749.0,76.0,1.6,22.9,398.0,639.52,499.25
2018,10,11,15,30,722.0,73.0,1.6,22.9,354.0,604.04,474.85
2018,10,11,15,45,683.5,69.0,1.85,22.35,307.0,561.63,445.98
2018,10,11,16,0,645.0,65.0,2.1,21.8,260.0,516.0,412.96
2018,10,11,16,15,587.0,59.5,2.2,21.1,212.5,456.55,367.04
2018,10,11,16,30,529.0,54.0,2.3,20.4,165.0,398.78,320.15
2018,10,11,16,45,437.0,45.5,2.45,19.75,120.5,320.97,255.05
2018,10,11,17,0,345.0,37.0,2.6,19.1,76.0,248.36,189.66
2018,10,11,17,15,210.0,24.0,2.75,18.45,44.0,148.47,54.74
2018,10,11,17,30,75.0,11.0,2.9,17.8,12.0,42.9,0.0
2018,10,11,17,45,37.5,5.5,3.05,17.15,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.7,13.85,13.0,0.0,0.0
2018,10,12,6,30,155.0,20.0,1.8,14.3,26.0,19.06,0.0
2018,10,12,6,45,283.0,30.5,1.85,14.75,62.0,24.9,13.69
2018,10,12,7,0,411.0,41.0,1.9,15.2,98.0,32.21,22.23
2018,10,12,7,15,493.0,48.5,1.9,15.75,144.0,36.47,26.49
2018,10,12,7,30,575.0,56.0,1.9,16.3,190.0,40.64,30.41
2018,10,12,7,45,627.5,61.0,1.9,16.9,238.0,42.59,32.18
2018,10,12,8,0,680.0,66.0,1.9,17.5,286.0,44.54,33.83
2018,10,12,8,15,716.0,69.5,1.9,18.3,333.0,49.92,38.39
2018,10,12,8,30,752.0,73.0,1.9,19.1,380.0,86.0,45.83
2018,10,12,8,45,778.5,76.0,1.85,19.85,424.0,133.17,72.36
2018,10,12,9,0,805.0,79.0,1.8,20.6,468.0,182.64,108.85
2018,10,12,9,15,826.0,80.0,1.75,21.25,507.0,231.35,149.04
2018,10,12,9,30,847.0,81.0,1.7,21.9,546.0,286.27,195.6
2018,10,12,9,45,867.5,80.0,1.65,22.55,581.0,334.82,237.29
2018,10,12,10,0,888.0,79.0,1.6,23.2,616.0,383.83,278.7
2018,10,12,10,15,897.0,80.0,1.6,23.8,642.0,430.25,317.48
2018,10,12,10,30,906.0,81.0,1.6,24.4,668.0,475.66,354.34
2018,10,12,10,45,912.0,82.0,1.55,24.95,687.0,518.43,387.96
2018,10,12,11,0,918.0,83.0,1.5,25.5,706.0,559.53,419.25
2018,10,12,11,15,922.0,83.0,1.5,25.9,717.5,596.72,447.32
2018,10,12,11,30,926.0,83.0,1.5,26.3,729.0,631.72,473.12
2018,10,12,11,45,927.5,83.5,1.45,26.7,732.5,663.3,495.51
2018,10,12,12,0,929.0,84.0,1.4,27.1,736.0,692.24,515.52
2018,10,12,12,15,927.5,83.5,1.5,27.2,730.5,715.38,533.1
2018,10,12,12,30,926.0,83.0,1.6,27.3,725.0,735.48,547.5
2018,10,12,12,45,922.0,83.0,1.7,27.4,712.0,751.22,558.95
2018,10,12,13,0,918.0,83.0,1.8,27.5,699.0,763.73,568.37
2018,10,12,13,15,912.0,81.5,1.95,27.45,678.0,769.89,574.37
2018,10,12,13,30,906.0,80.0,2.1,27.4,657.0,772.73,578.25
2018,10,12,13,45,897.0,79.5,2.25,27.3,629.5,771.12,579.31
2018,10,12,14,0,888.0,79.0,2.4,27.2,602.0,766.31,578.26
2018,10,12,14,15,875.5,77.0,2.5,26.95,567.5,754.01,572.11
2018,10,12,14,30,863.0,75.0,2.6,26.7,533.0,738.7,563.89
2018,10,12,14,45,845.0,72.5,2.7,26.45,492.5,715.9,550.3
2018,10,12,15,0,827.0,70.0,2.8,26.2,452.0,695.97,538.62
2018,10,12,15,15,801.5,67.0,2.8,26.2,407.0,662.44,515.85
2018,10,12,15,30,776.0,64.0,2.8,26.2,362.0,627.07,491.38
2018,10,12,15,45,741.0,60.5,2.85,25.3,314.5,583.22,461.32
2018,10,12,16,0,706.0,57.0,2.9,24.4,267.0,538.61,428.72
2018,10,12,16,15,651.5,52.0,2.85,23.45,218.5,479.89,383.33
2018,10,12,16,30,597.0,47.0,2.8,22.5,170.0,426.87,339.95
2018,10,12,16,45,506.5,40.5,2.7,21.55,124.5,350.73,276.06
2018,10,12,17,0,416.0,34.0,2.6,20.6,79.0,279.62,210.17
2018,10,12,17,15,256.5,22.5,2.65,19.9,45.5,165.91,34.71
2018,10,12,17,30,97.0,11.0,2.7,19.2,12.0,52.0,0.0
2018,10,12,17,45,48.5,5.5,2.75,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,0.9,13.8,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,0.9,14.2,27.0,18.11,0.0
2018,10,13,6,45,347.5,28.0,0.85,14.65,65.0,22.68,11.56
2018,10,13,7,0,491.0,37.0,0.8,15.1,103.0,28.77,19.25
2018,10,13,7,15,571.0,42.5,0.8,15.6,150.5,34.48,24.76
2018,10,13,7,30,651.0,48.0,0.8,16.1,198.0,37.54,27.71
2018,10,13,7,45,701.5,52.0,0.8,16.6,247.5,39.23,29.28
2018,10,13,8,0,752.0,56.0,0.8,17.1,297.0,40.96,30.77
2018,10,13,8,15,785.0,58.5,0.8,17.75,344.5,41.45,31.07
2018,10,13,8,30,818.0,61.0,0.8,18.4,392.0,77.08,37.8
2018,10,13,8,45,840.0,64.0,0.85,19.1,436.0,133.21,70.31
2018,10,13,9,0,862.0,67.0,0.9,19.8,480.0,184.74,108.03
2018,10,13,9,15,877.5,69.0,0.9,20.3,519.0,235.56,149.97
2018,10,13,9,30,893.0,71.0,0.9,20.8,558.0,286.86,193.95
2018,10,13,9,45,903.0,73.0,0.95,21.3,590.5,336.76,237.26
2018,10,13,10,0,913.0,75.0,1.0,21.8,623.0,386.17,279.5
2018,10,13,10,15,921.0,76.0,1.05,22.25,649.0,433.19,319.03
2018,10,13,10,30,929.0,77.0,1.1,22.7,675.0,479.06,356.59
2018,10,13,10,45,934.0,77.5,1.15,23.1,693.5,521.69,390.8
2018,10,13,11,0,939.0,78.0,1.2,23.5,712.0,562.52,422.73
2018,10,13,11,15,942.0,78.5,1.3,23.7,723.0,600.24,452.29
2018,10,13,11,30,945.0,79.0,1.4,23.9,734.0,635.66,479.6
2018,10,13,11,45,945.5,79.5,1.45,24.1,737.0,667.07,503.22
2018,10,13,12,0,946.0,80.0,1.5,24.3,740.0,695.73,524.51
2018,10,13,12,15,944.5,80.0,1.6,24.4,734.5,719.67,542.87
2018,10,13,12,30,943.0,80.0,1.7,24.5,729.0,740.55,557.99
2018,10,13,12,45,939.5,79.0,1.8,24.55,715.5,755.8,569.34
2018,10,13,13,0,936.0,78.0,1.9,24.6,702.0,767.75,578.6
2018,10,13,13,15,930.0,77.0,1.95,24.5,681.0,774.54,584.41
2018,10,13,13,30,924.0,76.0,2.0,24.4,660.0,777.96,588.09
2018,10,13,13,45,914.5,75.0,2.05,24.35,631.5,775.41,587.72
2018,10,13,14,0,905.0,74.0,2.1,24.3,603.0,769.58,585.23
2018,10,13,14,15,892.0,72.5,2.15,24.1,568.0,757.36,578.75
2018,10,13,14,30,879.0,71.0,2.2,23.9,533.0,742.1,570.21
2018,10,13,14,45,861.0,69.0,2.25,23.75,492.5,719.71,556.47
2018,10,13,15,0,843.0,67.0,2.3,23.6,452.0,694.76,540.77
2018,10,13,15,15,817.0,64.5,2.3,23.6,407.0,666.63,521.93
2018,10,13,15,30,791.0,62.0,2.3,23.6,362.0,631.31,497.43
2018,10,13,15,45,754.0,58.5,2.35,22.85,313.5,585.94,465.85
2018,10,13,16,0,717.0,55.0,2.4,22.1,265.0,539.89,431.79
2018,10,13,16,15,660.5,50.5,2.4,21.3,216.0,480.5,385.51
2018,10,13,16,30,604.0,46.0,2.4,20.5,167.0,422.28,337.77
2018,10,13,16,45,509.0,39.0,2.35,19.75,121.0,347.92,274.5
2018,10,13,17,0,414.0,32.0,2.3,19.0,75.0,274.55,204.82
2018,10,13,17,15,254.5,21.5,2.3,18.3,43.5,160.99,0.0
2018,10,13,17,30,95.0,11.0,2.3,17.6,12.0,50.75,0.0
2018,10,13,17,45,47.5,5.5,2.35,16.9,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,6,15,92.0,9.5,1.3,12.5,12.5,0.0,0.0
2018,10,14,6,30,184.0,19.0,1.3,13.0,25.0,18.11,0.0
2018,10,14,6,45,324.5,28.5,1.3,13.5,62.0,23.35,11.57
2018,10,14,7,0,465.0,38.0,1.3,14.0,99.0,29.84,20.19
2018,10,14,7,15,444.0,47.0,1.3,14.55,125.5,35.42,25.66
2018,10,14,7,30,423.0,56.0,1.3,15.1,152.0,40.69,30.59
2018,10,14,7,45,240.0,83.5,1.3,15.65,140.5,64.89,52.08
2018,10,14,8,0,57.0,111.0,1.3,16.2,129.0,93.14,76.75
2018,10,14,8,15,125.0,129.5,1.45,16.8,177.0,101.89,84.05
2018,10,14,8,30,193.0,148.0,1.6,17.4,225.0,124.69,93.85
2018,10,14,8,45,311.5,153.5,1.7,18.0,294.5,147.51,104.11
2018,10,14,9,0,430.0,159.0,1.8,18.6,364.0,183.09,126.17
2018,10,14,9,15,601.5,133.5,1.8,19.1,445.0,222.06,151.3
2018,10,14,9,30,773.0,108.0,1.8,19.6,526.0,280.83,194.97
2018,10,14,9,45,849.5,92.5,1.8,20.1,577.5,330.13,235.91
2018,10,14,10,0,926.0,77.0,1.8,20.6,629.0,389.42,284.78
2018,10,14,10,15,936.5,77.5,1.85,21.05,656.5,437.51,325.8
2018,10,14,10,30,947.0,78.0,1.9,21.5,684.0,484.63,365.02
2018,10,14,10,45,955.5,78.5,1.9,22.0,704.5,529.6,401.29
2018,10,14,11,0,964.0,79.0,1.9,22.5,725.0,573.0,435.29
2018,10,14,11,15,967.5,79.5,1.9,22.9,736.5,611.85,465.21
2018,10,14,11,30,971.0,80.0,1.9,23.3,748.0,648.35,492.66
2018,10,14,11,45,975.5,79.0,1.9,23.7,752.5,681.5,517.1
2018,10,14,12,0,980.0,78.0,1.9,24.1,757.0,711.99,539.16
2018,10,14,12,15,979.5,78.5,1.9,24.35,752.5,737.86,557.85
2018,10,14,12,30,979.0,79.0,1.9,24.6,748.0,760.61,573.19
2018,10,14,12,45,976.0,77.5,1.9,24.9,734.0,776.28,583.41
2018,10,14,13,0,973.0,76.0,1.9,25.2,720.0,788.52,591.45
2018,10,14,13,15,967.0,75.5,1.95,25.35,698.5,796.21,597.28
2018,10,14,13,30,961.0,75.0,2.0,25.5,677.0,800.42,600.94
2018,10,14,13,45,953.0,73.5,2.0,25.65,648.5,798.57,600.21
2018,10,14,14,0,945.0,72.0,2.0,25.8,620.0,793.28,597.34
2018,10,14,14,15,932.5,70.5,2.0,25.75,584.0,781.3,590.47
2018,10,14,14,30,920.0,69.0,2.0,25.7,548.0,766.14,581.53
2018,10,14,14,45,903.0,66.5,2.0,25.7,506.5,743.49,567.27
2018,10,14,15,0,886.0,64.0,2.0,25.7,465.0,718.09,551.02
2018,10,14,15,15,860.5,62.0,2.0,25.7,418.5,684.89,528.99
2018,10,14,15,30,835.0,60.0,2.0,25.7,372.0,655.1,509.0
2018,10,14,15,45,799.0,56.5,1.8,25.1,322.5,609.52,476.35
2018,10,14,16,0,763.0,53.0,1.6,24.5,273.0,563.09,441.32
2018,10,14,16,15,706.5,49.0,1.6,23.35,222.5,503.25,396.4
2018,10,14,16,30,650.0,45.0,1.6,22.2,172.0,444.4,349.57
2018,10,14,16,45,553.0,38.5,1.6,21.1,124.5,362.47,281.94
2018,10,14,17,0,456.0,32.0,1.6,20.0,77.0,293.37,213.56
2018,10,14,17,15,281.0,21.5,1.75,19.35,44.5,169.81,0.0
2018,10,14,17,30,106.0,11.0,1.9,18.7,12.0,54.99,0.0
2018,10,14,17,45,53.0,5.5,2.05,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,107.0,9.5,3.05,13.2,13.0,0.0,0.0
2018,10,15,6,30,214.0,19.0,3.1,13.7,26.0,18.11,0.0
2018,10,15,6,45,364.0,27.0,3.2,14.25,63.5,22.08,9.91
2018,10,15,7,0,514.0,35.0,3.3,14.8,101.0,29.86,20.01
2018,10,15,7,15,595.5,41.0,3.3,15.35,149.5,33.41,23.73
2018,10,15,7,30,677.0,47.0,3.3,15.9,198.0,37.0,27.17
2018,10,15,7,45,726.5,50.5,3.35,16.5,247.5,38.29,28.39
2018,10,15,8,0,776.0,54.0,3.4,17.1,297.0,39.66,29.57
2018,10,15,8,15,808.5,57.5,3.25,17.75,345.5,41.01,30.65
2018,10,15,8,30,841.0,61.0,3.1,18.4,394.0,79.28,41.42
2018,10,15,8,45,863.5,62.5,2.95,19.1,438.0,129.12,67.08
2018,10,15,9,0,886.0,64.0,2.8,19.8,482.0,180.52,104.2
2018,10,15,9,15,901.5,66.0,2.6,20.4,521.5,232.33,147.08
2018,10,15,9,30,917.0,68.0,2.4,21.0,561.0,284.58,192.32
2018,10,15,9,45,927.0,70.0,2.2,21.65,594.0,335.44,236.78
2018,10,15,10,0,937.0,72.0,2.0,22.3,627.0,385.76,279.98
2018,10,15,10,15,945.0,73.0,1.85,22.8,653.0,433.65,320.35
2018,10,15,10,30,953.0,74.0,1.7,23.3,679.0,480.35,358.42
2018,10,15,10,45,958.0,75.0,1.6,23.75,698.0,524.22,393.28
2018,10,15,11,0,963.0,76.0,1.5,24.2,717.0,566.25,425.52
2018,10,15,11,15,966.0,76.5,1.35,24.6,728.0,604.66,453.81
2018,10,15,11,30,969.0,77.0,1.2,25.0,739.0,640.7,479.29
2018,10,15,11,45,969.5,77.0,1.1,25.4,741.5,672.18,501.09
2018,10,15,12,0,970.0,77.0,1.0,25.8,744.0,700.83,520.24
2018,10,15,12,15,969.0,76.5,0.9,26.0,738.5,725.02,536.2
2018,10,15,12,30,968.0,76.0,0.8,26.2,733.0,746.07,548.84
2018,10,15,12,45,964.5,75.5,0.7,26.45,719.5,762.14,557.6
2018,10,15,13,0,961.0,75.0,0.6,26.7,706.0,774.84,564.14
2018,10,15,13,15,955.0,74.0,0.65,26.7,684.5,781.8,569.91
2018,10,15,13,30,949.0,73.0,0.7,26.7,663.0,785.3,573.64
2018,10,15,13,45,939.5,72.5,0.75,26.7,634.5,783.35,573.98
2018,10,15,14,0,930.0,72.0,0.8,26.7,606.0,778.06,572.28
2018,10,15,14,15,917.0,70.0,0.9,26.5,570.5,765.18,566.79
2018,10,15,14,30,904.0,68.0,1.0,26.3,535.0,749.16,559.17
2018,10,15,14,45,885.5,66.0,1.1,26.15,493.5,726.2,546.56
2018,10,15,15,0,867.0,64.0,1.2,26.0,452.0,700.63,531.89
2018,10,15,15,15,841.0,61.5,1.2,26.0,406.0,666.87,509.82
2018,10,15,15,30,815.0,59.0,1.2,26.0,360.0,636.56,489.77
2018,10,15,15,45,778.0,56.0,1.4,25.1,311.5,591.56,460.73
2018,10,15,16,0,741.0,53.0,1.6,24.2,263.0,545.82,428.86
2018,10,15,16,15,683.5,48.5,1.65,23.2,213.0,485.65,383.27
2018,10,15,16,30,626.0,44.0,1.7,22.2,163.0,426.65,335.89
2018,10,15,16,45,526.0,37.5,1.75,21.15,117.0,350.49,272.08
2018,10,15,17,0,426.0,31.0,1.8,20.1,71.0,275.4,196.57
2018,10,15,17,15,261.0,20.5,1.9,19.4,40.5,156.8,0.0
2018,10,15,17,30,96.0,10.0,2.0,18.7,10.0,49.45,0.0
2018,10,15,17,45,48.0,5.0,2.1,18.05,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,12.75,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,13.1,24.0,17.16,0.0
2018,10,16,6,45,349.5,26.5,0.65,13.5,60.5,21.76,8.96
2018,10,16,7,0,498.0,35.0,0.6,13.9,97.0,27.44,18.01
2018,10,16,7,15,582.0,41.0,0.6,14.4,145.0,33.56,24.01
2018,10,16,7,30,666.0,47.0,0.6,14.9,193.0,37.13,27.46
2018,10,16,7,45,716.0,51.0,0.6,15.45,242.5,38.84,29.07
2018,10,16,8,0,766.0,55.0,0.6,16.0,292.0,40.6,30.61
2018,10,16,8,15,797.5,57.5,0.6,16.75,339.0,41.11,30.93
2018,10,16,8,30,829.0,60.0,0.6,17.5,386.0,75.6,40.01
2018,10,16,8,45,852.5,62.0,0.6,18.2,430.0,125.15,64.71
2018,10,16,9,0,876.0,64.0,0.6,18.9,474.0,176.39,100.95
2018,10,16,9,15,892.0,66.5,0.55,19.55,513.5,228.1,142.87
2018,10,16,9,30,908.0,69.0,0.5,20.2,553.0,280.33,187.04
2018,10,16,9,45,919.5,70.5,0.5,20.9,586.0,330.68,230.13
2018,10,16,10,0,931.0,72.0,0.5,21.6,619.0,380.64,272.17
2018,10,16,10,15,939.0,73.0,0.55,22.1,645.0,428.16,311.84
2018,10,16,10,30,947.0,74.0,0.6,22.6,671.0,474.51,349.5
2018,10,16,10,45,951.0,74.0,0.6,23.1,688.5,516.66,382.68
2018,10,16,11,0,955.0,74.0,0.6,23.6,706.0,556.87,413.37
2018,10,16,11,15,957.5,74.0,0.65,24.0,716.0,594.13,441.7
2018,10,16,11,30,960.0,74.0,0.7,24.4,726.0,628.99,467.66
2018,10,16,11,45,960.5,74.5,0.75,24.8,729.0,660.57,490.77
2018,10,16,12,0,961.0,75.0,0.8,25.2,732.0,689.37,511.52
2018,10,16,12,15,959.5,74.5,0.8,25.4,726.0,712.91,528.2
2018,10,16,12,30,958.0,74.0,0.8,25.6,720.0,733.32,541.94
2018,10,16,12,45,953.5,74.0,0.85,25.8,706.5,748.95,552.71
2018,10,16,13,0,949.0,74.0,0.9,26.0,693.0,761.25,561.41
2018,10,16,13,15,942.5,73.5,0.95,26.05,671.5,768.2,567.06
2018,10,16,13,30,936.0,73.0,1.0,26.1,650.0,771.76,570.64
2018,10,16,13,45,926.5,72.0,1.1,26.1,621.5,769.18,571.02
2018,10,16,14,0,917.0,71.0,1.2,26.1,593.0,763.29,569.29
2018,10,16,14,15,903.5,69.5,1.3,25.95,558.0,750.66,563.35
2018,10,16,14,30,890.0,68.0,1.4,25.8,523.0,734.97,555.32
2018,10,16,14,45,871.5,66.0,1.5,25.65,482.0,712.21,542.24
2018,10,16,15,0,853.0,64.0,1.6,25.5,441.0,686.88,527.13
2018,10,16,15,15,826.5,61.5,1.6,25.5,395.5,658.37,508.34
2018,10,16,15,30,800.0,59.0,1.6,25.5,350.0,622.81,484.04
2018,10,16,15,45,760.5,55.5,1.8,24.6,301.5,576.06,452.52
2018,10,16,16,0,721.0,52.0,2.0,23.7,253.0,528.77,418.59
2018,10,16,16,15,658.5,47.5,2.1,22.65,203.5,466.5,370.78
2018,10,16,16,30,596.0,43.0,2.2,21.6,154.0,405.78,321.42
2018,10,16,16,45,493.0,36.5,2.3,20.6,109.5,329.6,256.65
2018,10,16,17,0,390.0,30.0,2.4,19.6,65.0,254.81,177.72
2018,10,16,17,15,237.0,19.5,2.55,18.95,37.0,124.93,0.0
2018,10,16,17,30,84.0,9.0,2.7,18.3,9.0,8.58,0.0
2018,10,16,17,45,42.0,4.5,2.8,17.65,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,17,6,15,77.0,8.5,0.55,12.5,10.5,0.0,0.0
2018,10,17,6,30,154.0,17.0,0.6,12.8,21.0,16.2,0.0
2018,10,17,6,45,290.5,26.5,0.65,13.1,54.5,21.92,8.05
2018,10,17,7,0,427.0,36.0,0.7,13.4,88.0,28.47,18.85
2018,10,17,7,15,449.0,46.0,0.75,13.85,123.0,35.09,25.37
2018,10,17,7,30,471.0,56.0,0.8,14.3,158.0,41.38,31.27
2018,10,17,7,45,393.5,80.0,0.8,14.75,179.5,58.23,46.35
2018,10,17,8,0,316.0,104.0,0.8,15.2,201.0,74.17,60.39
2018,10,17,8,15,373.0,115.0,0.8,15.75,247.0,80.31,65.56
2018,10,17,8,30,430.0,126.0,0.8,16.3,293.0,101.52,71.12
2018,10,17,8,45,580.0,110.5,0.8,16.9,363.5,127.92,78.43
2018,10,17,9,0,730.0,95.0,0.8,17.5,434.0,168.91,101.94
2018,10,17,9,15,798.0,85.5,0.85,18.05,484.0,218.01,139.69
2018,10,17,9,30,866.0,76.0,0.9,18.6,534.0,273.24,184.69
2018,10,17,9,45,879.0,77.0,0.9,19.2,566.5,321.6,226.7
2018,10,17,10,0,892.0,78.0,0.9,19.8,599.0,369.72,268.0
2018,10,17,10,15,902.0,79.5,0.9,20.35,625.5,416.7,307.52
2018,10,17,10,30,912.0,81.0,0.9,20.9,652.0,462.75,345.16
2018,10,17,10,45,918.5,81.5,0.9,21.4,671.0,505.13,379.03
2018,10,17,11,0,925.0,82.0,0.9,21.9,690.0,545.84,410.63
2018,10,17,11,15,928.5,82.5,0.85,22.35,700.5,583.09,438.45
2018,10,17,11,30,932.0,83.0,0.8,22.8,711.0,618.1,463.79
2018,10,17,11,45,933.0,83.0,0.8,23.2,714.0,648.71,485.96
2018,10,17,12,0,934.0,83.0,0.8,23.6,717.0,676.63,505.78
2018,10,17,12,15,932.0,83.0,0.8,23.85,711.5,699.77,522.24
2018,10,17,12,30,930.0,83.0,0.8,24.1,706.0,719.86,536.37
2018,10,17,12,45,925.5,82.5,0.75,24.35,692.0,734.57,545.19
2018,10,17,13,0,921.0,82.0,0.7,24.6,678.0,746.03,551.92
2018,10,17,13,15,914.5,81.0,0.8,24.65,657.0,752.24,557.83
2018,10,17,13,30,908.0,80.0,0.9,24.7,636.0,755.14,561.69
2018,10,17,13,45,897.5,79.0,0.95,24.7,607.5,751.83,560.97
2018,10,17,14,0,887.0,78.0,1.0,24.7,579.0,745.32,558.24
2018,10,17,14,15,873.0,76.0,1.1,24.55,544.0,731.98,551.85
2018,10,17,14,30,859.0,74.0,1.2,24.4,509.0,715.69,543.4
2018,10,17,14,45,838.5,72.0,1.3,24.2,468.5,697.11,533.3
2018,10,17,15,0,818.0,70.0,1.4,24.0,428.0,671.05,517.68
2018,10,17,15,15,790.0,67.0,1.4,24.0,383.0,636.4,494.33
2018,10,17,15,30,762.0,64.0,1.4,24.0,338.0,600.04,468.76
2018,10,17,15,45,720.5,60.0,1.6,23.1,290.0,552.4,436.22
2018,10,17,16,0,679.0,56.0,1.8,22.2,242.0,504.36,401.36
2018,10,17,16,15,615.0,51.0,1.9,21.25,194.0,446.2,355.96
2018,10,17,16,30,551.0,46.0,2.0,20.3,146.0,386.63,306.96
2018,10,17,16,45,444.0,38.0,2.1,19.35,102.5,303.68,236.58
2018,10,17,17,0,337.0,30.0,2.2,18.4,59.0,226.29,152.41
2018,10,17,17,15,201.0,19.0,2.3,17.8,33.0,107.44,0.0
2018,10,17,17,30,65.0,8.0,2.4,17.2,7.0,0.0,0.0
2018,10,17,17,45,32.5,4.0,2.45,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,6,15,74.0,8.0,1.05,12.9,9.5,0.0,0.0
2018,10,18,6,30,148.0,16.0,1.0,13.2,19.0,15.25,0.0
2018,10,18,6,45,125.0,17.5,0.95,13.5,25.0,13.59,2.01
2018,10,18,7,0,102.0,19.0,0.9,13.8,31.0,14.3,6.6
2018,10,18,7,15,51.0,30.5,0.85,14.25,36.5,27.17,18.33
2018,10,18,7,30,0.0,42.0,0.8,14.7,42.0,39.02,29.11
2018,10,18,7,45,0.0,53.0,0.75,15.15,53.0,49.27,38.34
2018,10,18,8,0,0.0,64.0,0.7,15.6,64.0,59.33,47.24
2018,10,18,8,15,3.0,91.0,0.6,16.1,92.0,82.33,67.26
2018,10,18,8,30,6.0,118.0,0.5,16.6,120.0,105.09,82.53
2018,10,18,8,45,79.0,148.0,0.45,17.1,184.0,131.71,100.91
2018,10,18,9,0,152.0,178.0,0.4,17.6,248.0,165.46,123.87
2018,10,18,9,15,328.5,172.0,0.4,18.15,339.5,199.71,143.44
2018,10,18,9,30,505.0,166.0,0.4,18.7,431.0,251.75,179.01
2018,10,18,9,45,658.5,134.5,0.4,19.25,502.0,297.07,212.13
2018,10,18,10,0,812.0,103.0,0.4,19.8,573.0,358.15,258.64
2018,10,18,10,15,859.5,92.5,0.45,20.4,609.5,405.66,297.32
2018,10,18,10,30,907.0,82.0,0.5,21.0,646.0,458.38,339.2
2018,10,18,10,45,912.5,82.5,0.55,21.55,664.0,500.02,372.42
2018,10,18,11,0,918.0,83.0,0.6,22.1,682.0,539.93,403.51
2018,10,18,11,15,921.5,83.5,0.6,22.6,692.5,576.87,431.22
2018,10,18,11,30,925.0,84.0,0.6,23.1,703.0,611.58,456.56
2018,10,18,11,45,925.5,84.0,0.6,23.55,705.5,641.63,478.12
2018,10,18,12,0,926.0,84.0,0.6,24.0,708.0,668.98,497.33
2018,10,18,12,15,924.5,84.0,0.6,24.3,702.5,692.22,513.65
2018,10,18,12,30,923.0,84.0,0.6,24.6,697.0,712.45,527.7
2018,10,18,12,45,918.0,84.0,0.6,24.95,683.5,727.19,537.16
2018,10,18,13,0,913.0,84.0,0.6,25.3,670.0,738.71,544.38
2018,10,18,13,15,906.5,82.0,0.65,25.4,648.5,743.76,548.71
2018,10,18,13,30,900.0,80.0,0.7,25.5,627.0,745.49,551.05
2018,10,18,13,45,890.0,79.0,0.7,25.65,599.0,742.52,549.6
2018,10,18,14,0,880.0,78.0,0.7,25.8,571.0,736.37,546.19
2018,10,18,14,15,865.5,76.0,0.8,25.7,536.0,722.72,539.75
2018,10,18,14,30,851.0,74.0,0.9,25.6,501.0,706.15,531.28
