Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,12,45,779.5,108.5,3.55,21.7,580.5,627.49,493.05
2018,10,28,13,0,852.0,85.0,3.6,21.7,592.0,661.33,520.32
2018,10,28,13,15,715.0,118.5,3.65,21.6,534.0,620.41,489.33
2018,10,28,13,30,578.0,152.0,3.7,21.5,476.0,570.63,451.54
2018,10,28,13,45,516.5,160.0,3.75,21.35,438.5,537.87,427.55
2018,10,28,14,0,455.0,168.0,3.8,21.2,401.0,507.65,404.91
2018,10,28,14,15,295.0,177.0,3.75,20.95,324.0,399.76,320.56
2018,10,28,14,30,135.0,186.0,3.7,20.7,247.0,293.57,235.24
2018,10,28,14,45,188.5,167.5,3.7,20.45,244.5,310.04,250.53
2018,10,28,15,0,242.0,149.0,3.7,20.2,242.0,334.31,271.4
2018,10,28,15,15,265.5,130.5,3.7,20.2,221.5,326.66,265.95
2018,10,28,15,30,289.0,112.0,3.7,20.2,201.0,316.85,258.44
2018,10,28,15,45,271.0,95.0,3.6,19.5,168.0,282.03,230.25
2018,10,28,16,0,253.0,78.0,3.5,18.8,135.0,246.95,200.92
2018,10,28,16,15,243.0,61.0,3.4,18.4,105.0,226.68,182.16
2018,10,28,16,30,233.0,44.0,3.3,18.0,75.0,195.44,152.92
2018,10,28,16,45,197.0,32.0,3.15,17.6,50.5,159.61,107.9
2018,10,28,17,0,161.0,20.0,3.0,17.2,26.0,89.26,0.0
2018,10,28,17,15,80.5,10.0,2.95,16.8,13.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,6,15,11.0,2.0,2.65,12.8,2.0,0.0,0.0
2018,10,29,6,30,22.0,4.0,2.6,13.1,4.0,0.0,0.0
2018,10,29,6,45,77.0,16.5,2.55,13.4,22.0,15.73,0.0
2018,10,29,7,0,132.0,29.0,2.5,13.7,40.0,22.78,10.62
2018,10,29,7,15,240.0,41.5,2.5,14.05,77.0,32.01,21.91
2018,10,29,7,30,348.0,54.0,2.5,14.4,114.0,40.93,30.41
2018,10,29,7,45,382.5,65.5,2.45,14.75,150.0,48.64,37.59
2018,10,29,8,0,417.0,77.0,2.4,15.1,186.0,56.05,44.32
2018,10,29,8,15,348.0,101.5,2.45,15.35,203.5,72.55,58.94
2018,10,29,8,30,279.0,126.0,2.5,15.6,221.0,93.94,77.64
2018,10,29,8,45,287.5,143.5,2.55,15.85,252.5,122.36,89.4
2018,10,29,9,0,296.0,161.0,2.6,16.1,284.0,154.65,111.49
2018,10,29,9,15,285.0,179.0,2.7,16.35,306.0,185.32,135.97
2018,10,29,9,30,274.0,197.0,2.8,16.6,328.0,214.93,160.93
2018,10,29,9,45,275.5,211.0,2.9,16.85,350.0,243.45,184.95
2018,10,29,10,0,277.0,225.0,3.0,17.1,372.0,271.93,209.02
2018,10,29,10,15,338.5,222.0,3.0,17.3,410.5,306.59,236.64
2018,10,29,10,30,400.0,219.0,3.0,17.5,449.0,344.49,267.18
2018,10,29,10,45,465.0,207.0,3.0,17.75,482.0,381.77,297.4
2018,10,29,11,0,530.0,195.0,3.0,18.0,515.0,422.61,330.43
2018,10,29,11,15,599.0,175.0,3.0,18.2,542.0,462.74,362.95
2018,10,29,11,30,668.0,155.0,3.0,18.4,569.0,503.72,396.01
2018,10,29,11,45,755.0,126.5,3.0,18.6,596.0,548.15,431.65
2018,10,29,12,0,842.0,98.0,3.0,18.8,623.0,594.38,468.37
2018,10,29,12,15,879.5,85.5,2.95,19.1,629.5,625.61,492.78
2018,10,29,12,30,917.0,73.0,2.9,19.4,636.0,655.98,516.29
2018,10,29,12,45,838.5,96.5,2.85,19.7,602.5,649.82,511.1
2018,10,29,13,0,760.0,120.0,2.8,20.0,569.0,638.06,501.75
2018,10,29,13,15,822.5,97.0,2.75,20.2,567.5,665.08,523.28
2018,10,29,13,30,885.0,74.0,2.7,20.4,566.0,686.76,540.34
2018,10,29,13,45,875.5,72.5,2.65,20.6,538.5,683.57,538.06
2018,10,29,14,0,866.0,71.0,2.6,20.8,511.0,677.28,533.8
2018,10,29,14,15,849.5,69.0,2.6,20.8,476.5,662.68,524.17
2018,10,29,14,30,833.0,67.0,2.6,20.8,442.0,649.82,515.83
2018,10,29,14,45,810.5,64.0,2.65,20.85,402.0,624.81,498.07
2018,10,29,15,0,788.0,61.0,2.7,20.9,362.0,597.51,478.19
2018,10,29,15,15,755.0,58.5,2.7,20.9,319.0,562.17,451.43
2018,10,29,15,30,722.0,56.0,2.7,20.9,276.0,525.46,422.78
2018,10,29,15,45,674.0,51.5,2.7,20.4,230.5,476.5,384.24
2018,10,29,16,0,626.0,47.0,2.7,19.9,185.0,427.63,344.04
2018,10,29,16,15,546.0,42.0,2.7,19.1,141.0,366.28,292.23
2018,10,29,16,30,466.0,37.0,2.7,18.3,97.0,304.49,237.11
2018,10,29,16,45,325.5,28.0,2.7,17.5,61.5,211.79,138.28
2018,10,29,17,0,185.0,19.0,2.7,16.7,26.0,98.06,0.0
2018,10,29,17,15,92.5,9.5,2.8,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,3.15,12.35,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,3.2,12.6,7.0,0.0,0.0
2018,10,30,6,45,235.0,18.0,3.25,12.85,32.0,17.16,0.0
2018,10,30,7,0,390.0,27.0,3.3,13.1,57.0,22.25,9.44
2018,10,30,7,15,497.5,33.5,3.5,13.65,99.5,28.55,18.88
2018,10,30,7,30,605.0,40.0,3.7,14.2,142.0,32.79,23.24
2018,10,30,7,45,665.5,44.0,3.85,14.75,188.5,34.63,25.15
2018,10,30,8,0,726.0,48.0,4.0,15.3,235.0,36.58,26.99
2018,10,30,8,15,763.5,51.5,4.05,15.9,280.5,38.1,28.32
2018,10,30,8,30,801.0,55.0,4.1,16.5,326.0,39.63,29.6
2018,10,30,8,45,828.0,57.0,4.2,17.1,368.5,82.45,41.8
2018,10,30,9,0,855.0,59.0,4.3,17.7,411.0,130.99,68.81
2018,10,30,9,15,872.5,61.0,4.2,18.2,448.5,179.92,105.45
2018,10,30,9,30,890.0,63.0,4.1,18.7,486.0,229.47,147.16
2018,10,30,9,45,901.5,64.5,4.05,19.2,517.0,277.52,189.85
2018,10,30,10,0,913.0,66.0,4.0,19.7,548.0,325.16,232.6
2018,10,30,10,15,921.0,67.0,3.95,20.1,572.5,370.56,273.33
2018,10,30,10,30,929.0,68.0,3.9,20.5,597.0,414.79,312.33
2018,10,30,10,45,935.5,68.5,3.85,20.9,615.0,456.56,348.49
2018,10,30,11,0,942.0,69.0,3.8,21.3,633.0,496.63,382.36
2018,10,30,11,15,945.5,69.0,3.75,21.6,643.0,532.86,412.58
2018,10,30,11,30,949.0,69.0,3.7,21.9,653.0,566.8,440.29
2018,10,30,11,45,950.5,68.5,3.65,22.15,655.0,596.7,464.42
2018,10,30,12,0,952.0,68.0,3.6,22.4,657.0,623.88,485.99
2018,10,30,12,15,949.0,68.5,3.55,22.55,651.0,646.55,503.97
2018,10,30,12,30,946.0,69.0,3.5,22.7,645.0,666.13,519.36
2018,10,30,12,45,940.0,69.5,3.5,22.85,631.5,680.64,530.98
2018,10,30,13,0,934.0,70.0,3.5,23.0,618.0,691.89,540.08
2018,10,30,13,15,928.0,69.5,3.45,23.05,597.5,698.77,545.96
2018,10,30,13,30,922.0,69.0,3.4,23.1,577.0,702.38,549.04
2018,10,30,13,45,863.5,79.5,3.4,23.15,536.5,679.66,533.15
2018,10,30,14,0,805.0,90.0,3.4,23.2,496.0,658.02,517.49
2018,10,30,14,15,787.5,85.5,3.35,23.1,460.0,640.65,505.77
2018,10,30,14,30,770.0,81.0,3.3,23.0,424.0,620.57,491.79
2018,10,30,14,45,795.0,69.5,3.25,22.95,396.0,617.78,490.84
2018,10,30,15,0,820.0,58.0,3.2,22.9,368.0,611.11,486.58
2018,10,30,15,15,751.0,58.5,3.2,22.9,316.0,556.47,444.91
2018,10,30,15,30,682.0,59.0,3.2,22.9,264.0,501.67,402.2
2018,10,30,15,45,626.5,53.5,3.0,22.1,217.5,448.22,360.16
2018,10,30,16,0,571.0,48.0,2.8,21.3,171.0,399.35,319.87
2018,10,30,16,15,533.0,41.5,2.7,20.35,134.0,356.58,282.79
2018,10,30,16,30,495.0,35.0,2.6,19.4,97.0,314.74,242.83
2018,10,30,16,45,349.0,26.5,2.45,18.45,61.0,218.31,134.46
2018,10,30,17,0,203.0,18.0,2.3,17.5,25.0,104.13,0.0
2018,10,30,17,15,101.5,9.0,2.4,17.1,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.8,13.25,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.7,13.5,6.0,0.0,0.0
2018,10,31,6,45,163.5,17.0,1.65,13.8,25.5,16.2,0.0
2018,10,31,7,0,256.0,26.0,1.6,14.1,45.0,21.36,7.78
2018,10,31,7,15,349.5,35.5,1.7,14.8,81.5,27.99,18.23
2018,10,31,7,30,443.0,45.0,1.8,15.5,118.0,34.37,24.48
2018,10,31,7,45,510.0,53.0,1.95,16.15,162.5,39.17,28.99
2018,10,31,8,0,577.0,61.0,2.1,16.8,207.0,43.81,33.21
2018,10,31,8,15,604.5,66.5,2.2,17.25,245.0,46.17,35.3
2018,10,31,8,30,632.0,72.0,2.3,17.7,283.0,48.49,37.27
2018,10,31,8,45,596.5,91.5,2.4,18.15,311.5,87.92,53.18
2018,10,31,9,0,561.0,111.0,2.5,18.6,340.0,133.98,83.2
2018,10,31,9,15,708.0,87.0,2.55,19.1,403.0,166.04,100.66
2018,10,31,9,30,855.0,63.0,2.6,19.6,466.0,219.68,139.56
2018,10,31,9,45,856.0,69.0,2.65,20.05,495.0,267.3,181.69
2018,10,31,10,0,857.0,75.0,2.7,20.5,524.0,313.75,223.18
2018,10,31,10,15,788.0,98.0,2.75,20.95,525.5,347.61,255.84
2018,10,31,10,30,719.0,121.0,2.8,21.4,527.0,375.57,282.44
2018,10,31,10,45,723.5,124.0,2.85,21.9,543.5,412.04,313.39
2018,10,31,11,0,728.0,127.0,2.9,22.4,560.0,447.27,342.59
2018,10,31,11,15,708.5,136.5,2.9,22.75,563.5,475.53,365.94
2018,10,31,11,30,689.0,146.0,2.9,23.1,567.0,500.85,386.39
2018,10,31,11,45,755.5,124.5,2.9,23.5,587.5,540.48,417.47
2018,10,31,12,0,822.0,103.0,2.9,23.9,608.0,581.14,448.92
2018,10,31,12,15,733.0,130.5,2.85,24.1,577.5,577.53,446.24
2018,10,31,12,30,644.0,158.0,2.8,24.3,547.0,568.34,439.22
2018,10,31,12,45,656.0,149.0,2.75,24.5,538.0,581.61,449.87
2018,10,31,13,0,668.0,140.0,2.7,24.7,529.0,592.73,458.72
2018,10,31,13,15,683.5,129.5,2.7,24.8,515.0,602.25,466.78
2018,10,31,13,30,699.0,119.0,2.7,24.9,501.0,609.26,473.0
2018,10,31,13,45,593.5,140.0,2.7,25.0,453.0,566.15,440.7
2018,10,31,14,0,488.0,161.0,2.7,25.1,405.0,516.43,403.35
2018,10,31,14,15,433.5,160.5,2.7,25.0,366.0,480.88,377.3
2018,10,31,14,30,379.0,160.0,2.7,24.9,327.0,444.28,349.95
2018,10,31,14,45,393.5,142.0,2.65,24.85,301.5,432.82,342.4
2018,10,31,15,0,408.0,124.0,2.6,24.8,276.0,419.11,332.74
2018,10,31,15,15,416.0,106.5,2.6,24.8,245.5,399.55,318.16
2018,10,31,15,30,424.0,89.0,2.6,24.8,215.0,377.76,301.25
2018,10,31,15,45,399.0,77.0,2.25,24.1,179.5,341.54,272.18
2018,10,31,16,0,374.0,65.0,1.9,23.4,144.0,305.24,241.93
2018,10,31,16,15,314.0,53.0,1.85,22.5,108.0,250.91,196.63
2018,10,31,16,30,254.0,41.0,1.8,21.6,72.0,199.84,151.57
2018,10,31,16,45,187.5,28.0,1.7,20.75,45.5,143.39,80.07
2018,10,31,17,0,121.0,15.0,1.6,19.9,19.0,65.69,0.0
2018,10,31,17,15,60.5,7.5,1.6,19.55,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.25,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.5,5.0,0.0,0.0
2018,11,1,6,45,118.0,16.5,1.4,15.7,21.5,15.73,0.0
2018,11,1,7,0,174.0,26.0,1.4,15.9,38.0,20.54,5.91
2018,11,1,7,15,214.5,40.5,1.55,16.45,67.0,31.43,20.87
2018,11,1,7,30,255.0,55.0,1.7,17.0,96.0,41.89,30.77
2018,11,1,7,45,304.5,68.0,1.8,17.55,132.5,50.78,38.94
2018,11,1,8,0,354.0,81.0,1.9,18.1,169.0,59.35,46.62
2018,11,1,8,15,390.5,92.0,1.95,18.55,206.5,66.09,52.53
2018,11,1,8,30,427.0,103.0,2.0,19.0,244.0,72.59,58.09
2018,11,1,8,45,443.5,115.5,2.0,19.5,279.0,99.14,66.64
2018,11,1,9,0,460.0,128.0,2.0,20.0,314.0,136.27,88.85
2018,11,1,9,15,490.0,134.5,2.05,20.6,349.0,172.06,114.22
2018,11,1,9,30,520.0,141.0,2.1,21.2,384.0,210.31,144.21
2018,11,1,9,45,519.5,152.0,2.1,21.75,408.5,247.3,175.58
2018,11,1,10,0,519.0,163.0,2.1,22.3,433.0,283.68,206.59
2018,11,1,10,15,556.5,160.5,2.1,22.85,462.0,320.3,236.66
2018,11,1,10,30,594.0,158.0,2.1,23.4,491.0,359.9,268.84
2018,11,1,10,45,713.0,124.5,2.15,23.95,536.5,405.49,304.69
2018,11,1,11,0,832.0,91.0,2.2,24.5,582.0,459.25,346.81
2018,11,1,11,15,808.0,101.0,2.2,24.95,584.0,488.75,370.82
2018,11,1,11,30,784.0,111.0,2.2,25.4,586.0,514.73,391.52
2018,11,1,11,45,702.5,139.5,2.2,25.8,566.5,523.18,398.48
2018,11,1,12,0,621.0,168.0,2.2,26.2,547.0,526.47,401.03
2018,11,1,12,15,585.5,178.5,2.15,26.5,533.0,533.94,406.7
2018,11,1,12,30,550.0,189.0,2.1,26.8,519.0,535.38,407.75
2018,11,1,12,45,682.0,143.0,2.05,27.1,543.0,589.25,448.61
2018,11,1,13,0,814.0,97.0,2.0,27.4,567.0,638.2,485.3
2018,11,1,13,15,834.0,87.0,2.0,27.55,553.5,651.49,495.52
2018,11,1,13,30,854.0,77.0,2.0,27.7,540.0,658.44,501.6
2018,11,1,13,45,810.0,81.5,1.95,27.85,503.0,642.74,490.39
2018,11,1,14,0,766.0,86.0,1.9,28.0,466.0,620.67,474.79
2018,11,1,14,15,766.0,78.5,1.85,27.95,436.0,611.74,469.45
2018,11,1,14,30,766.0,71.0,1.8,27.9,406.0,599.88,461.75
2018,11,1,14,45,655.0,84.5,1.8,27.8,352.5,540.25,418.21
2018,11,1,15,0,544.0,98.0,1.8,27.7,299.0,478.41,372.36
2018,11,1,15,15,585.5,80.5,1.8,27.7,272.5,476.95,372.18
2018,11,1,15,30,627.0,63.0,1.8,27.7,246.0,471.07,367.61
2018,11,1,15,45,525.0,62.0,1.7,26.5,197.5,398.53,312.28
2018,11,1,16,0,423.0,61.0,1.6,25.3,149.0,328.54,257.22
2018,11,1,16,15,362.5,50.0,1.65,24.4,111.5,273.01,211.65
2018,11,1,16,30,302.0,39.0,1.7,23.5,74.0,220.06,164.84
2018,11,1,16,45,216.0,27.5,1.75,22.55,46.5,153.95,77.27
2018,11,1,17,0,130.0,16.0,1.8,21.6,19.0,70.0,0.0
2018,11,1,17,15,65.0,8.0,1.8,21.15,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.8,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.9,5.0,0.0,0.0
2018,11,2,6,45,169.5,17.0,0.95,15.05,25.5,16.2,0.0
2018,11,2,7,0,293.0,27.0,0.9,15.2,46.0,22.87,5.48
2018,11,2,7,15,408.0,34.0,0.95,15.6,85.0,27.03,17.13
2018,11,2,7,30,523.0,41.0,1.0,16.0,124.0,31.27,21.66
2018,11,2,7,45,592.5,46.0,1.05,16.45,169.0,36.86,26.9
2018,11,2,8,0,662.0,51.0,1.1,16.9,214.0,39.57,29.45
2018,11,2,8,15,705.5,54.5,1.05,17.4,258.5,40.93,30.67
2018,11,2,8,30,749.0,58.0,1.0,17.9,303.0,42.35,31.87
2018,11,2,8,45,778.5,60.5,0.95,18.45,344.5,69.87,35.97
2018,11,2,9,0,808.0,63.0,0.9,19.0,386.0,116.25,59.39
2018,11,2,9,15,827.5,65.0,0.95,19.7,422.5,163.07,92.54
2018,11,2,9,30,847.0,67.0,1.0,20.4,459.0,215.61,134.93
2018,11,2,9,45,860.0,69.0,1.0,21.1,490.0,262.2,174.69
2018,11,2,10,0,873.0,71.0,1.0,21.8,521.0,308.59,214.69
2018,11,2,10,15,882.5,72.5,1.05,22.35,545.5,352.99,253.07
2018,11,2,10,30,892.0,74.0,1.1,22.9,570.0,396.45,289.95
2018,11,2,10,45,897.0,75.0,1.2,23.4,587.0,436.47,323.68
2018,11,2,11,0,902.0,76.0,1.3,23.9,604.0,474.79,355.27
2018,11,2,11,15,905.0,76.5,1.4,24.2,614.0,509.79,383.94
2018,11,2,11,30,908.0,77.0,1.5,24.5,624.0,542.6,410.36
2018,11,2,11,45,909.0,77.5,1.6,24.85,626.5,572.0,433.68
2018,11,2,12,0,910.0,78.0,1.7,25.2,629.0,598.81,454.69
2018,11,2,12,15,899.0,80.0,1.8,25.25,620.0,617.39,469.96
2018,11,2,12,30,888.0,82.0,1.9,25.3,611.0,632.73,482.72
2018,11,2,12,45,852.5,89.0,2.0,25.4,587.5,636.9,486.97
2018,11,2,13,0,817.0,96.0,2.1,25.5,564.0,635.71,487.3
2018,11,2,13,15,806.0,95.5,2.1,25.4,543.5,638.95,490.9
2018,11,2,13,30,795.0,95.0,2.1,25.3,523.0,639.19,492.23
2018,11,2,13,45,827.5,83.0,2.1,25.2,508.0,652.69,503.62
2018,11,2,14,0,860.0,71.0,2.1,25.1,493.0,658.89,509.76
2018,11,2,14,15,798.5,79.0,2.05,25.05,449.5,630.63,489.34
2018,11,2,14,30,737.0,87.0,2.0,25.0,406.0,598.47,466.07
2018,11,2,14,45,674.5,87.0,2.0,24.9,358.5,553.06,433.29
2018,11,2,15,0,612.0,87.0,2.0,24.8,311.0,506.67,399.06
2018,11,2,15,15,665.0,71.0,2.0,24.8,286.5,512.14,403.88
2018,11,2,15,30,718.0,55.0,2.0,24.8,262.0,509.9,401.82
2018,11,2,15,45,616.5,54.0,1.85,24.05,210.0,438.94,346.45
2018,11,2,16,0,515.0,53.0,1.7,23.3,158.0,368.1,289.72
2018,11,2,16,15,398.0,47.0,1.8,22.4,115.5,286.7,223.55
2018,11,2,16,30,281.0,41.0,1.9,21.5,73.0,211.85,158.9
2018,11,2,16,45,181.5,27.0,1.95,20.65,44.0,135.86,58.96
2018,11,2,17,0,82.0,13.0,2.0,19.8,15.0,46.64,0.0
2018,11,2,17,15,41.0,6.5,2.15,19.35,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.0,3.5,1.75,14.4,2.5,0.0,0.0
2018,11,3,6,30,66.0,7.0,1.7,14.6,5.0,0.0,0.0
2018,11,3,6,45,212.5,15.5,1.65,14.85,26.0,14.77,0.0
2018,11,3,7,0,359.0,24.0,1.6,15.1,47.0,20.04,2.06
2018,11,3,7,15,474.0,30.5,1.75,15.9,87.5,26.22,16.26
2018,11,3,7,30,589.0,37.0,1.9,16.7,128.0,30.56,20.9
2018,11,3,7,45,652.5,41.0,2.05,17.45,173.0,32.48,22.9
2018,11,3,8,0,716.0,45.0,2.2,18.2,218.0,34.53,24.81
2018,11,3,8,15,755.5,48.0,2.3,18.75,262.5,35.71,25.88
2018,11,3,8,30,795.0,51.0,2.4,19.3,307.0,42.17,31.49
2018,11,3,8,45,822.0,53.0,2.5,19.9,349.0,68.28,34.89
2018,11,3,9,0,849.0,55.0,2.6,20.5,391.0,115.88,57.83
2018,11,3,9,15,867.5,57.0,2.65,21.1,428.0,164.11,91.62
2018,11,3,9,30,886.0,59.0,2.7,21.7,465.0,213.07,131.27
2018,11,3,9,45,898.5,60.5,2.7,22.3,496.5,260.71,172.45
2018,11,3,10,0,911.0,62.0,2.7,22.9,528.0,308.03,214.02
2018,11,3,10,15,920.0,63.5,2.75,23.4,553.0,353.71,254.25
2018,11,3,10,30,929.0,65.0,2.8,23.9,578.0,398.32,292.93
2018,11,3,10,45,895.0,76.5,2.8,24.45,583.0,433.69,323.99
2018,11,3,11,0,861.0,88.0,2.8,25.0,588.0,462.82,349.18
2018,11,3,11,15,823.5,100.5,2.8,25.35,585.5,489.4,371.66
2018,11,3,11,30,786.0,113.0,2.8,25.7,583.0,511.54,389.97
2018,11,3,11,45,796.0,111.5,2.75,26.05,588.5,541.29,413.25
2018,11,3,12,0,806.0,110.0,2.7,26.4,594.0,569.24,434.69
2018,11,3,12,15,729.5,130.0,2.7,26.6,565.0,566.06,432.88
2018,11,3,12,30,653.0,150.0,2.7,26.8,536.0,557.88,427.16
2018,11,3,12,45,564.0,172.0,2.65,27.0,500.0,535.61,410.63
2018,11,3,13,0,475.0,194.0,2.6,27.2,464.0,512.5,393.11
2018,11,3,13,15,498.5,177.0,2.55,27.2,451.5,518.88,399.18
2018,11,3,13,30,522.0,160.0,2.5,27.2,439.0,523.31,403.65
2018,11,3,13,45,590.0,137.5,2.45,27.25,437.0,553.59,427.35
2018,11,3,14,0,658.0,115.0,2.4,27.3,435.0,577.27,446.04
2018,11,3,14,15,545.5,129.5,2.4,27.1,382.5,514.7,399.94
2018,11,3,14,30,433.0,144.0,2.4,26.9,330.0,456.96,356.79
2018,11,3,14,45,403.5,132.5,2.35,26.7,293.0,423.62,332.49
2018,11,3,15,0,374.0,121.0,2.3,26.5,256.0,389.32,306.85
2018,11,3,15,15,317.0,110.5,2.3,26.5,215.0,338.81,267.69
2018,11,3,15,30,260.0,100.0,2.3,26.5,174.0,278.71,220.4
2018,11,3,15,45,262.5,84.0,2.1,24.95,147.5,257.75,204.41
2018,11,3,16,0,265.0,68.0,1.9,23.4,121.0,246.09,194.37
2018,11,3,16,15,232.0,53.0,1.9,22.4,90.5,205.9,160.17
2018,11,3,16,30,199.0,38.0,1.9,21.4,60.0,167.21,124.16
2018,11,3,16,45,159.0,26.0,1.85,20.35,38.0,122.7,42.28
2018,11,3,17,0,119.0,14.0,1.8,19.3,16.0,62.64,0.0
2018,11,3,17,15,59.5,7.0,1.8,18.9,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,45,60.5,11.5,1.9,12.35,15.0,10.96,0.0
2018,11,4,7,0,121.0,23.0,1.9,12.5,30.0,18.21,0.0
2018,11,4,7,15,200.5,36.5,1.9,13.05,61.0,28.42,18.14
2018,11,4,7,30,280.0,50.0,1.9,13.6,92.0,38.25,27.87
2018,11,4,7,45,311.0,64.0,1.9,14.15,125.5,48.04,36.97
2018,11,4,8,0,342.0,78.0,1.9,14.7,159.0,57.46,45.54
2018,11,4,8,15,390.5,87.5,1.8,15.2,198.0,63.19,50.67
2018,11,4,8,30,439.0,97.0,1.7,15.7,237.0,68.75,55.5
2018,11,4,8,45,471.5,106.0,1.65,16.2,274.5,88.29,60.24
2018,11,4,9,0,504.0,115.0,1.6,16.7,312.0,125.04,80.0
2018,11,4,9,15,503.5,128.0,1.55,17.35,341.0,163.55,108.2
2018,11,4,9,30,503.0,141.0,1.5,18.0,370.0,201.72,139.21
2018,11,4,9,45,543.5,141.0,1.5,18.65,403.5,238.1,168.57
2018,11,4,10,0,584.0,141.0,1.5,19.3,437.0,277.84,201.32
2018,11,4,10,15,713.5,116.0,1.5,19.7,495.0,325.54,238.65
2018,11,4,10,30,843.0,91.0,1.5,20.1,553.0,384.88,285.63
2018,11,4,10,45,891.0,82.5,1.55,20.55,584.5,434.25,326.15
2018,11,4,11,0,939.0,74.0,1.6,21.0,616.0,482.17,365.0
2018,11,4,11,15,859.5,96.5,1.7,21.25,599.0,499.34,381.26
2018,11,4,11,30,780.0,119.0,1.8,21.5,582.0,511.22,392.65
2018,11,4,11,45,818.0,109.5,1.9,21.8,596.5,547.92,421.93
2018,11,4,12,0,856.0,100.0,2.0,22.1,611.0,584.04,450.26
2018,11,4,12,15,879.0,92.5,2.15,22.15,613.0,612.4,473.27
2018,11,4,12,30,902.0,85.0,2.3,22.2,615.0,637.14,493.55
2018,11,4,12,45,837.0,96.0,2.45,22.25,579.0,627.73,488.05
2018,11,4,13,0,772.0,107.0,2.6,22.3,543.0,612.02,477.83
2018,11,4,13,15,795.5,98.0,2.7,22.3,533.0,628.22,491.7
2018,11,4,13,30,819.0,89.0,2.8,22.3,523.0,641.76,503.37
2018,11,4,13,45,830.0,83.0,2.9,22.25,503.0,647.52,509.25
2018,11,4,14,0,841.0,77.0,3.0,22.2,483.0,650.23,512.88
2018,11,4,14,15,737.0,89.5,3.05,22.05,427.0,597.82,474.23
2018,11,4,14,30,633.0,102.0,3.1,21.9,371.0,542.36,432.76
2018,11,4,14,45,645.0,90.5,3.15,21.75,342.5,532.81,426.98
2018,11,4,15,0,657.0,79.0,3.2,21.6,314.0,520.37,418.35
2018,11,4,15,15,610.5,74.0,3.2,21.6,270.5,477.31,384.71
2018,11,4,15,30,564.0,69.0,3.2,21.6,227.0,433.8,349.89
2018,11,4,15,45,514.0,62.5,3.2,20.65,187.0,386.56,312.11
2018,11,4,16,0,464.0,56.0,3.2,19.7,147.0,339.89,273.11
2018,11,4,16,15,374.5,46.5,3.2,18.95,107.0,270.85,214.35
2018,11,4,16,30,285.0,37.0,3.2,18.2,67.0,205.87,154.6
2018,11,4,16,45,178.0,24.0,3.2,17.45,39.5,126.74,30.69
2018,11,4,17,0,71.0,11.0,3.2,16.7,12.0,39.67,0.0
2018,11,4,17,15,35.5,5.5,3.25,16.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.2,12.95,18.5,10.96,0.0
2018,11,5,7,0,254.0,23.0,2.2,13.2,37.0,19.38,0.0
2018,11,5,7,15,396.0,30.0,2.25,13.65,76.5,23.79,14.03
2018,11,5,7,30,538.0,37.0,2.3,14.1,116.0,30.85,21.31
2018,11,5,7,45,607.5,40.5,2.35,14.6,159.5,32.25,22.93
2018,11,5,8,0,677.0,44.0,2.4,15.1,203.0,33.85,24.53
2018,11,5,8,15,720.0,47.0,2.4,15.65,246.5,35.05,25.64
2018,11,5,8,30,763.0,50.0,2.4,16.2,290.0,36.31,26.73
2018,11,5,8,45,793.0,52.0,2.4,16.75,331.5,61.32,33.07
2018,11,5,9,0,823.0,54.0,2.4,17.3,373.0,107.38,53.78
2018,11,5,9,15,840.5,56.5,2.4,18.0,409.0,154.36,86.12
2018,11,5,9,30,858.0,59.0,2.4,18.7,445.0,202.0,124.59
2018,11,5,9,45,867.0,62.5,2.4,19.35,475.5,249.07,165.5
2018,11,5,10,0,876.0,66.0,2.4,20.0,506.0,295.62,206.71
2018,11,5,10,15,886.5,67.0,2.4,20.45,531.0,339.68,245.87
2018,11,5,10,30,897.0,68.0,2.4,20.9,556.0,382.86,283.7
2018,11,5,10,45,903.5,68.5,2.35,21.35,573.0,422.92,318.24
2018,11,5,11,0,910.0,69.0,2.3,21.8,590.0,461.36,350.58
2018,11,5,11,15,913.5,69.5,2.25,22.1,600.0,496.6,379.83
2018,11,5,11,30,917.0,70.0,2.2,22.4,610.0,529.67,406.64
2018,11,5,11,45,918.5,70.5,2.2,22.65,613.0,559.36,430.54
2018,11,5,12,0,920.0,71.0,2.2,22.9,616.0,586.49,452.02
2018,11,5,12,15,918.5,70.5,2.2,23.05,610.0,608.17,469.31
2018,11,5,12,30,917.0,70.0,2.2,23.2,604.0,626.91,484.17
2018,11,5,12,45,913.5,69.5,2.25,23.3,591.5,641.42,496.09
2018,11,5,13,0,910.0,69.0,2.3,23.4,579.0,652.82,505.63
2018,11,5,13,15,902.5,68.5,2.35,23.4,558.5,658.54,511.15
2018,11,5,13,30,895.0,68.0,2.4,23.4,538.0,661.08,514.32
2018,11,5,13,45,883.5,66.5,2.4,23.4,510.5,656.75,512.22
2018,11,5,14,0,872.0,65.0,2.4,23.4,483.0,649.33,507.81
2018,11,5,14,15,855.5,64.0,2.45,23.25,449.5,636.29,499.65
2018,11,5,14,30,839.0,63.0,2.5,23.1,416.0,620.54,489.26
2018,11,5,14,45,814.5,61.0,2.5,22.95,377.0,600.37,474.94
2018,11,5,15,0,790.0,59.0,2.5,22.8,338.0,573.72,455.43
2018,11,5,15,15,754.5,56.0,2.5,22.8,295.0,537.26,427.58
2018,11,5,15,30,719.0,53.0,2.5,22.8,252.0,499.55,397.77
2018,11,5,15,45,663.5,49.0,2.4,21.8,207.0,448.5,357.56
2018,11,5,16,0,608.0,45.0,2.3,20.8,162.0,397.76,315.68
2018,11,5,16,15,513.5,39.0,2.3,19.85,119.0,331.39,259.41
2018,11,5,16,30,419.0,33.0,2.3,18.9,76.0,264.75,196.15
2018,11,5,16,45,257.5,22.0,2.35,17.95,44.0,157.13,17.7
2018,11,5,17,0,96.0,11.0,2.4,17.0,12.0,49.64,0.0
2018,11,5,17,15,48.0,5.5,2.4,16.55,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,6,6,45,131.0,11.5,1.75,11.55,18.5,10.96,0.0
2018,11,6,7,0,262.0,23.0,1.7,11.7,37.0,19.61,0.0
2018,11,6,7,15,411.0,30.5,1.75,12.4,77.5,24.46,14.45
2018,11,6,7,30,560.0,38.0,1.8,13.1,118.0,32.09,22.44
2018,11,6,7,45,630.5,42.5,1.85,13.8,163.5,34.33,24.84
2018,11,6,8,0,701.0,47.0,1.9,14.5,209.0,36.72,27.14
2018,11,6,8,15,744.5,50.5,2.0,15.05,254.0,38.22,28.54
2018,11,6,8,30,788.0,54.0,2.1,15.6,299.0,39.78,29.88
2018,11,6,8,45,815.0,56.5,2.2,16.2,340.5,57.26,30.97
2018,11,6,9,0,842.0,59.0,2.3,16.8,382.0,109.92,56.01
2018,11,6,9,15,860.5,61.5,2.25,17.3,419.0,158.0,88.6
2018,11,6,9,30,879.0,64.0,2.2,17.8,456.0,206.79,127.77
2018,11,6,9,45,891.5,65.5,2.15,18.35,487.0,253.93,168.6
2018,11,6,10,0,904.0,67.0,2.1,18.9,518.0,300.75,210.05
2018,11,6,10,15,914.0,68.0,2.05,19.4,543.0,345.83,250.06
2018,11,6,10,30,924.0,69.0,2.0,19.9,568.0,389.93,288.56
2018,11,6,10,45,930.5,70.0,2.0,20.4,586.0,431.47,324.31
2018,11,6,11,0,937.0,71.0,2.0,20.9,604.0,471.36,357.81
2018,11,6,11,15,940.5,71.5,2.0,21.35,614.0,507.52,387.68
2018,11,6,11,30,944.0,72.0,2.0,21.8,624.0,541.45,415.05
2018,11,6,11,45,945.5,71.5,2.0,22.25,626.0,570.94,438.47
2018,11,6,12,0,947.0,71.0,2.0,22.7,628.0,597.76,459.37
2018,11,6,12,15,943.5,71.5,2.05,22.95,622.0,619.95,477.03
2018,11,6,12,30,940.0,72.0,2.1,23.2,616.0,639.07,492.18
2018,11,6,12,45,932.0,72.5,2.1,23.5,601.5,652.32,502.5
2018,11,6,13,0,924.0,73.0,2.1,23.8,587.0,662.3,510.31
2018,11,6,13,15,916.5,72.0,2.1,23.9,566.0,667.72,515.17
2018,11,6,13,30,909.0,71.0,2.1,24.0,545.0,669.89,517.65
2018,11,6,13,45,897.5,69.5,2.05,24.1,517.0,665.72,515.21
2018,11,6,14,0,886.0,68.0,2.0,24.2,489.0,658.43,510.47
2018,11,6,14,15,869.0,66.0,2.0,24.1,454.5,643.99,501.13
2018,11,6,14,30,852.0,64.0,2.0,24.0,420.0,626.75,489.55
2018,11,6,14,45,829.0,61.0,1.95,23.95,380.0,606.29,474.81
2018,11,6,15,0,806.0,58.0,1.9,23.9,340.0,579.27,454.92
2018,11,6,15,15,770.0,55.0,1.9,23.9,296.5,542.41,427.16
2018,11,6,15,30,734.0,52.0,1.9,23.9,253.0,504.27,397.42
2018,11,6,15,45,679.5,47.5,1.7,22.5,207.5,453.11,357.74
2018,11,6,16,0,625.0,43.0,1.5,21.1,162.0,402.27,316.34
2018,11,6,16,15,533.0,37.5,1.6,20.15,119.0,332.09,257.92
2018,11,6,16,30,441.0,32.0,1.7,19.2,76.0,272.52,198.84
2018,11,6,16,45,273.0,21.5,1.8,18.3,44.0,161.3,0.0
2018,11,6,17,0,105.0,11.0,1.9,17.4,12.0,52.98,0.0
2018,11,6,17,15,52.5,5.5,2.0,16.95,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,45,123.0,11.0,0.7,12.95,17.0,10.48,0.0
2018,11,7,7,0,246.0,22.0,0.7,13.0,34.0,18.78,0.0
2018,11,7,7,15,390.0,29.0,0.7,13.5,72.5,23.19,13.1
2018,11,7,7,30,534.0,36.0,0.7,14.0,111.0,30.23,20.71
2018,11,7,7,45,605.0,41.5,0.75,14.55,155.5,33.51,24.05
2018,11,7,8,0,676.0,47.0,0.8,15.1,200.0,36.83,27.19
2018,11,7,8,15,721.0,50.5,0.95,15.65,244.5,38.31,28.57
2018,11,7,8,30,766.0,54.0,1.1,16.2,289.0,39.86,29.91
2018,11,7,8,45,795.5,56.0,1.2,16.8,330.0,53.81,30.08
2018,11,7,9,0,825.0,58.0,1.3,17.4,371.0,105.09,53.18
2018,11,7,9,15,844.0,59.5,1.4,17.95,407.0,151.44,83.74
2018,11,7,9,30,863.0,61.0,1.5,18.5,443.0,198.53,121.02
2018,11,7,9,45,876.5,63.0,1.6,19.05,474.0,245.4,161.26
2018,11,7,10,0,890.0,65.0,1.7,19.6,505.0,292.1,202.36
2018,11,7,10,15,900.0,66.0,1.7,20.05,529.5,336.44,241.63
2018,11,7,10,30,910.0,67.0,1.7,20.5,554.0,379.83,279.52
2018,11,7,10,45,917.0,67.5,1.7,20.9,571.5,420.45,314.51
2018,11,7,11,0,924.0,68.0,1.7,21.3,589.0,459.46,347.36
2018,11,7,11,15,927.5,68.0,1.65,21.65,599.0,494.59,376.32
2018,11,7,11,30,931.0,68.0,1.6,22.0,609.0,527.5,402.79
2018,11,7,11,45,932.0,68.0,1.55,22.3,611.0,556.74,425.91
2018,11,7,12,0,933.0,68.0,1.5,22.6,613.0,583.34,446.49
2018,11,7,12,15,931.5,68.0,1.55,22.8,607.5,605.76,464.37
2018,11,7,12,30,930.0,68.0,1.6,23.0,602.0,625.23,479.84
2018,11,7,12,45,925.5,67.0,1.6,23.15,588.5,638.79,490.64
2018,11,7,13,0,921.0,66.0,1.6,23.3,575.0,649.16,499.03
2018,11,7,13,15,913.0,65.5,1.65,23.3,554.0,654.68,504.47
2018,11,7,13,30,905.0,65.0,1.7,23.3,533.0,656.99,507.54
2018,11,7,13,45,893.5,64.0,1.8,23.3,505.5,653.31,506.58
2018,11,7,14,0,882.0,63.0,1.9,23.3,478.0,646.55,503.27
